Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,7,15,30.0,3.5,1.8,10.85,4.0,0.0,0.0
2018,1,22,7,30,60.0,7.0,1.9,11.2,8.0,6.88,0.0
2018,1,22,7,45,145.0,18.0,2.0,11.6,31.5,13.81,1.52
2018,1,22,8,0,230.0,29.0,2.1,12.0,55.0,21.48,12.63
2018,1,22,8,15,296.0,35.0,2.1,12.3,83.5,24.72,16.18
2018,1,22,8,30,362.0,41.0,2.1,12.6,112.0,27.87,19.28
2018,1,22,8,45,283.5,35.0,2.15,12.85,98.5,32.52,16.12
2018,1,22,9,0,205.0,29.0,2.2,13.1,85.0,36.64,17.87
2018,1,22,9,15,102.5,32.5,2.2,13.35,60.5,38.97,23.28
2018,1,22,9,30,0.0,36.0,2.2,13.6,36.0,34.75,24.2
2018,1,22,9,45,0.0,45.0,2.2,13.85,45.0,43.46,31.56
2018,1,22,10,0,0.0,54.0,2.2,14.1,54.0,52.17,38.87
2018,1,22,10,15,2.0,86.5,2.25,14.3,87.5,84.04,65.55
2018,1,22,10,30,4.0,119.0,2.3,14.5,121.0,115.41,91.48
2018,1,22,10,45,3.0,134.0,2.35,14.75,135.5,129.52,102.91
2018,1,22,11,0,2.0,149.0,2.4,15.0,150.0,143.64,114.29
2018,1,22,11,15,24.5,168.5,2.35,15.1,181.0,171.66,136.92
2018,1,22,11,30,47.0,188.0,2.3,15.2,212.0,201.7,161.13
2018,1,22,11,45,127.5,209.0,2.3,15.3,276.5,262.9,210.42
2018,1,22,12,0,208.0,230.0,2.3,15.4,341.0,327.39,261.78
2018,1,22,12,15,137.5,219.0,2.2,15.4,292.5,285.99,228.72
2018,1,22,12,30,67.0,208.0,2.1,15.4,244.0,239.27,191.21
2018,1,22,12,45,34.0,185.0,2.0,15.45,203.5,200.37,159.86
2018,1,22,13,0,1.0,162.0,1.9,15.5,163.0,158.22,125.43
2018,1,22,13,15,7.5,167.0,1.8,15.4,171.0,167.16,133.02
2018,1,22,13,30,14.0,172.0,1.7,15.3,179.0,176.27,140.65
2018,1,22,13,45,13.0,165.0,1.6,15.25,171.5,169.2,135.02
2018,1,22,14,0,12.0,158.0,1.5,15.2,164.0,162.08,129.4
2018,1,22,14,15,8.5,143.5,1.4,15.0,147.5,145.89,116.38
2018,1,22,14,30,5.0,129.0,1.3,14.8,131.0,129.65,103.26
2018,1,22,14,45,104.5,120.5,1.2,14.65,158.5,181.68,147.5
2018,1,22,15,0,204.0,112.0,1.1,14.5,186.0,227.82,185.68
2018,1,22,15,15,339.5,97.0,1.1,14.5,204.0,281.34,228.81
2018,1,22,15,30,475.0,82.0,1.1,14.5,222.0,324.05,261.56
2018,1,22,15,45,521.0,70.5,0.9,13.7,203.0,320.75,256.75
2018,1,22,16,0,567.0,59.0,0.7,12.9,184.0,313.43,247.59
2018,1,22,16,15,488.5,52.5,0.75,12.5,143.0,259.58,201.83
2018,1,22,16,30,410.0,46.0,0.8,12.1,102.0,209.09,157.79
2018,1,22,16,45,288.0,34.5,0.85,11.65,66.5,144.34,98.15
2018,1,22,17,0,166.0,23.0,0.9,11.2,31.0,80.81,0.0
2018,1,22,17,15,83.0,11.5,0.95,11.0,15.5,31.46,0.0
2018,1,22,17,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,23,7,15,55.0,8.5,0.9,6.8,10.0,0.0,0.0
2018,1,23,7,30,110.0,17.0,0.9,7.0,20.0,16.71,0.0
2018,1,23,7,45,186.5,28.5,0.95,7.15,45.0,22.53,7.27
2018,1,23,8,0,263.0,40.0,1.0,7.3,70.0,30.87,21.16
2018,1,23,8,15,351.0,51.5,1.0,7.65,110.0,38.89,29.28
2018,1,23,8,30,439.0,63.0,1.0,8.0,150.0,47.61,37.59
2018,1,23,8,45,453.5,72.0,0.95,8.35,180.0,70.43,45.14
2018,1,23,9,0,468.0,81.0,0.9,8.7,210.0,101.97,64.06
2018,1,23,9,15,513.5,89.0,0.95,9.4,250.0,138.05,90.07
2018,1,23,9,30,559.0,97.0,1.0,10.1,290.0,177.34,121.29
2018,1,23,9,45,680.5,85.0,1.0,10.8,344.5,217.64,151.88
2018,1,23,10,0,802.0,73.0,1.0,11.5,399.0,269.1,193.03
2018,1,23,10,15,819.5,75.0,1.05,11.95,429.0,308.67,228.44
2018,1,23,10,30,837.0,77.0,1.1,12.4,459.0,347.88,263.14
2018,1,23,10,45,805.5,86.5,1.2,12.85,469.0,375.81,289.22
2018,1,23,11,0,774.0,96.0,1.3,13.3,479.0,399.85,311.35
2018,1,23,11,15,759.5,103.5,1.25,13.55,489.5,424.05,332.37
2018,1,23,11,30,745.0,111.0,1.2,13.8,500.0,447.06,351.71
2018,1,23,11,45,752.0,112.5,1.2,14.1,511.0,471.8,371.92
2018,1,23,12,0,759.0,114.0,1.2,14.4,522.0,494.72,390.27
2018,1,23,12,15,566.5,160.0,1.1,14.5,465.0,454.82,359.67
2018,1,23,12,30,374.0,206.0,1.0,14.6,408.0,405.78,321.5
2018,1,23,12,45,322.5,213.5,0.9,14.75,386.0,391.75,310.66
2018,1,23,13,0,271.0,221.0,0.8,14.9,364.0,375.77,297.85
2018,1,23,13,15,375.5,191.0,0.75,14.95,384.0,407.45,323.6
2018,1,23,13,30,480.0,161.0,0.7,15.0,404.0,442.74,351.32
2018,1,23,13,45,551.5,140.5,0.65,15.05,408.5,463.26,367.22
2018,1,23,14,0,623.0,120.0,0.6,15.1,413.0,483.96,383.07
2018,1,23,14,15,652.5,104.5,0.6,15.0,395.5,481.03,381.4
2018,1,23,14,30,682.0,89.0,0.6,14.9,378.0,475.0,377.43
2018,1,23,14,45,689.0,80.0,0.55,14.85,352.0,460.99,366.5
2018,1,23,15,0,696.0,71.0,0.5,14.8,326.0,443.07,352.32
2018,1,23,15,15,599.0,77.5,0.5,14.8,280.0,391.66,312.0
2018,1,23,15,30,502.0,84.0,0.5,14.8,234.0,340.65,271.52
2018,1,23,15,45,438.0,77.0,0.45,14.25,194.0,290.72,231.47
2018,1,23,16,0,374.0,70.0,0.4,13.7,154.0,245.53,194.17
2018,1,23,16,15,328.5,58.5,0.35,13.45,120.5,205.05,159.49
2018,1,23,16,30,283.0,47.0,0.3,13.2,87.0,166.77,125.73
2018,1,23,16,45,197.5,34.0,0.25,12.95,57.0,116.72,80.1
2018,1,23,17,0,112.0,21.0,0.2,12.7,27.0,64.09,0.0
2018,1,23,17,15,56.0,10.5,0.25,12.45,13.5,24.1,0.0
2018,1,23,17,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,24,7,15,9.0,3.5,1.05,6.85,4.0,0.0,0.0
2018,1,24,7,30,18.0,7.0,1.1,7.3,8.0,6.88,0.0
2018,1,24,7,45,9.0,18.5,1.15,7.75,19.0,17.74,5.21
2018,1,24,8,0,0.0,30.0,1.2,8.2,30.0,28.8,19.37
2018,1,24,8,15,0.0,44.0,1.35,8.55,44.0,41.7,31.69
2018,1,24,8,30,0.0,58.0,1.5,8.9,58.0,54.46,43.6
2018,1,24,8,45,0.0,72.0,1.7,9.3,72.0,67.47,52.76
2018,1,24,9,0,0.0,86.0,1.9,9.7,86.0,80.67,64.16
2018,1,24,9,15,10.5,106.0,1.95,10.0,109.5,100.45,80.54
2018,1,24,9,30,21.0,126.0,2.0,10.3,133.0,121.33,97.64
2018,1,24,9,45,36.0,145.0,2.1,10.65,159.0,140.91,113.37
2018,1,24,10,0,51.0,164.0,2.2,11.0,185.0,164.28,132.28
2018,1,24,10,15,61.5,178.0,2.35,11.45,205.0,183.31,147.66
2018,1,24,10,30,72.0,192.0,2.5,11.9,225.0,203.12,163.67
2018,1,24,10,45,75.5,204.0,2.65,12.35,240.0,219.28,176.74
2018,1,24,11,0,79.0,216.0,2.8,12.8,255.0,235.6,189.86
2018,1,24,11,15,70.0,220.0,2.95,13.15,255.5,239.3,192.81
2018,1,24,11,30,61.0,224.0,3.1,13.5,256.0,242.25,195.09
2018,1,24,11,45,44.5,217.0,3.3,13.85,240.5,230.49,185.43
2018,1,24,12,0,28.0,210.0,3.5,14.2,225.0,217.6,174.78
2018,1,24,12,15,19.0,197.5,3.7,14.25,207.5,201.07,161.37
2018,1,24,12,30,10.0,185.0,3.9,14.3,190.0,184.84,148.13
2018,1,24,12,45,5.5,164.5,4.05,14.4,167.5,162.81,130.12
2018,1,24,13,0,1.0,144.0,4.2,14.5,145.0,140.48,111.78
2018,1,24,13,15,0.5,128.5,4.15,14.3,129.0,125.14,99.28
2018,1,24,13,30,0.0,113.0,4.1,14.1,113.0,109.71,86.65
2018,1,24,13,45,0.0,85.5,4.1,13.85,85.5,82.71,64.28
2018,1,24,14,0,0.0,58.0,4.1,13.6,58.0,56.06,41.99
2018,1,24,14,15,0.0,59.5,3.9,13.35,59.5,57.5,43.35
2018,1,24,14,30,0.0,61.0,3.7,13.1,61.0,58.95,44.7
2018,1,24,14,45,0.0,56.0,3.55,12.85,56.0,54.11,40.7
2018,1,24,15,0,0.0,51.0,3.4,12.6,51.0,49.27,36.68
2018,1,24,15,15,16.5,67.0,3.4,12.6,72.0,74.88,58.75
2018,1,24,15,30,33.0,83.0,3.4,12.6,93.0,100.16,80.25
2018,1,24,15,45,31.5,83.5,3.3,12.25,92.0,100.72,80.56
2018,1,24,16,0,30.0,84.0,3.2,11.9,91.0,102.46,81.65
2018,1,24,16,15,19.5,67.0,3.4,11.65,71.0,79.99,62.08
2018,1,24,16,30,9.0,50.0,3.6,11.4,51.0,54.96,40.27
2018,1,24,16,45,5.0,33.5,3.75,11.1,34.0,36.3,23.05
2018,1,24,17,0,1.0,17.0,3.9,10.8,17.0,16.77,0.0
2018,1,24,17,15,0.5,8.5,3.85,10.4,8.5,8.48,0.0
2018,1,24,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,9.6,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,7,15,33.5,8.5,1.2,7.2,9.5,0.0,0.0
2018,1,25,7,30,67.0,17.0,1.3,7.7,19.0,16.71,0.0
2018,1,25,7,45,166.5,31.5,1.35,8.2,48.0,24.97,10.5
2018,1,25,8,0,266.0,46.0,1.4,8.7,77.0,35.75,25.41
2018,1,25,8,15,364.5,55.0,1.65,9.0,117.5,41.57,31.54
2018,1,25,8,30,463.0,64.0,1.9,9.3,158.0,48.15,37.89
2018,1,25,8,45,547.5,67.0,2.1,9.6,202.5,71.01,42.19
2018,1,25,9,0,632.0,70.0,2.3,9.9,247.0,107.93,61.96
2018,1,25,9,15,679.5,72.0,2.45,10.2,288.0,146.39,89.68
2018,1,25,9,30,727.0,74.0,2.6,10.5,329.0,188.26,123.85
2018,1,25,9,45,768.5,72.5,2.7,10.8,367.0,230.97,160.97
2018,1,25,10,0,810.0,71.0,2.8,11.1,405.0,273.17,198.6
2018,1,25,10,15,760.0,80.0,2.85,11.4,411.0,299.75,226.05
2018,1,25,10,30,710.0,89.0,2.9,11.7,417.0,319.17,246.74
2018,1,25,10,45,540.0,110.0,2.95,12.05,367.0,302.41,238.79
2018,1,25,11,0,370.0,131.0,3.0,12.4,317.0,272.7,218.36
2018,1,25,11,15,274.0,138.0,3.05,12.55,278.0,250.7,202.29
2018,1,25,11,30,178.0,145.0,3.1,12.7,239.0,222.05,179.74
2018,1,25,11,45,254.0,179.5,3.15,12.85,316.5,297.81,241.69
2018,1,25,12,0,330.0,214.0,3.2,13.0,394.0,376.91,305.13
2018,1,25,12,15,432.5,181.5,3.3,13.05,417.5,409.23,332.11
2018,1,25,12,30,535.0,149.0,3.4,13.1,441.0,441.28,359.2
2018,1,25,12,45,462.5,170.5,3.45,13.1,421.0,431.36,351.27
2018,1,25,13,0,390.0,192.0,3.5,13.1,401.0,418.61,340.97
2018,1,25,13,15,219.5,157.5,3.5,13.0,274.5,287.05,235.09
2018,1,25,13,30,49.0,123.0,3.5,12.9,148.0,149.55,120.8
2018,1,25,13,45,124.0,106.0,3.55,12.85,166.0,182.1,149.52
2018,1,25,14,0,199.0,89.0,3.6,12.8,184.0,211.95,175.57
2018,1,25,14,15,346.5,113.0,3.45,12.55,267.0,320.55,266.21
2018,1,25,14,30,494.0,137.0,3.3,12.3,350.0,425.54,351.28
2018,1,25,14,45,465.0,125.5,3.15,12.1,313.5,392.68,324.43
2018,1,25,15,0,436.0,114.0,3.0,11.9,277.0,359.03,297.13
2018,1,25,15,15,539.0,94.0,3.0,11.9,274.0,384.07,317.3
2018,1,25,15,30,642.0,74.0,3.0,11.9,271.0,400.52,329.25
2018,1,25,15,45,602.0,68.0,2.4,11.15,231.5,360.59,294.71
2018,1,25,16,0,562.0,62.0,1.8,10.4,192.0,321.02,259.7
2018,1,25,16,15,491.0,55.0,1.7,9.85,151.0,268.85,214.33
2018,1,25,16,30,420.0,48.0,1.6,9.3,110.0,219.67,170.45
2018,1,25,16,45,310.0,38.0,1.5,8.75,75.0,158.35,114.61
2018,1,25,17,0,200.0,28.0,1.4,8.2,40.0,100.41,22.06
2018,1,25,17,15,109.0,16.5,1.4,8.1,22.0,43.75,0.0
2018,1,25,17,30,18.0,5.0,1.4,8.0,4.0,0.0,0.0
2018,1,25,17,45,9.0,2.5,1.4,7.85,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,26,7,15,19.5,6.5,0.95,5.95,7.0,0.0,0.0
2018,1,26,7,30,39.0,13.0,1.0,6.4,14.0,12.78,0.0
2018,1,26,7,45,42.5,28.0,1.05,6.85,31.5,24.5,11.08
2018,1,26,8,0,46.0,43.0,1.1,7.3,49.0,37.0,26.77
2018,1,26,8,15,66.5,60.0,1.1,7.5,72.0,50.69,39.95
2018,1,26,8,30,87.0,77.0,1.1,7.7,95.0,64.04,52.5
2018,1,26,8,45,177.0,87.5,1.15,7.95,134.5,78.16,57.66
2018,1,26,9,0,267.0,98.0,1.2,8.2,174.0,105.35,74.74
2018,1,26,9,15,313.5,109.5,1.2,8.75,211.0,132.34,94.36
2018,1,26,9,30,360.0,121.0,1.2,9.3,248.0,166.68,121.55
2018,1,26,9,45,593.5,95.0,1.25,9.8,330.0,212.46,152.23
2018,1,26,10,0,827.0,69.0,1.3,10.3,412.0,277.83,201.51
2018,1,26,10,15,844.5,70.0,1.35,10.65,442.0,317.77,237.68
2018,1,26,10,30,862.0,71.0,1.4,11.0,472.0,359.46,274.82
2018,1,26,10,45,874.5,71.5,1.4,11.4,496.0,395.71,306.85
2018,1,26,11,0,887.0,72.0,1.4,11.8,520.0,430.67,337.07
2018,1,26,11,15,892.5,73.0,1.4,11.95,536.0,461.57,363.77
2018,1,26,11,30,898.0,74.0,1.4,12.1,552.0,490.4,388.2
2018,1,26,11,45,902.5,73.5,1.35,12.3,561.0,515.05,408.57
2018,1,26,12,0,907.0,73.0,1.3,12.5,570.0,537.27,426.57
2018,1,26,12,15,906.0,73.5,1.3,12.5,571.0,555.07,441.42
2018,1,26,12,30,905.0,74.0,1.3,12.5,572.0,570.06,453.89
2018,1,26,12,45,821.0,96.0,1.3,12.55,544.0,558.87,445.74
2018,1,26,13,0,737.0,118.0,1.3,12.6,516.0,543.3,434.16
2018,1,26,13,15,620.5,144.5,1.3,12.45,473.5,510.11,409.01
2018,1,26,13,30,504.0,171.0,1.3,12.3,431.0,471.89,379.66
2018,1,26,13,45,503.5,163.0,1.25,12.15,414.0,465.11,375.3
2018,1,26,14,0,503.0,155.0,1.2,12.0,397.0,456.5,369.18
2018,1,26,14,15,496.5,146.5,1.15,11.8,374.0,442.2,358.57
2018,1,26,14,30,490.0,138.0,1.1,11.6,351.0,426.25,346.53
2018,1,26,14,45,468.5,130.0,1.0,11.4,321.0,401.2,326.82
2018,1,26,15,0,447.0,122.0,0.9,11.2,291.0,375.2,306.11
2018,1,26,15,15,399.0,114.5,0.9,11.2,253.5,335.73,274.38
2018,1,26,15,30,351.0,107.0,0.9,11.2,216.0,297.02,242.74
2018,1,26,15,45,335.0,93.0,0.8,10.45,185.0,266.86,217.78
2018,1,26,16,0,319.0,79.0,0.7,9.7,154.0,236.46,191.76
2018,1,26,16,15,278.5,66.0,0.75,9.4,121.5,197.48,157.99
2018,1,26,16,30,238.0,53.0,0.8,9.1,89.0,160.43,125.04
2018,1,26,16,45,190.5,39.0,0.85,8.8,61.5,122.3,89.37
2018,1,26,17,0,143.0,25.0,0.9,8.5,34.0,81.23,26.09
2018,1,26,17,15,94.0,15.5,0.95,8.35,19.5,39.29,0.0
2018,1,26,17,30,45.0,6.0,1.0,8.2,5.0,0.0,0.0
2018,1,26,17,45,22.5,3.0,1.0,8.0,2.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,27,7,15,55.5,7.5,0.7,5.75,9.5,0.0,0.0
2018,1,27,7,30,111.0,15.0,0.7,6.2,19.0,14.74,0.0
2018,1,27,7,45,164.5,28.5,0.65,6.7,44.0,22.27,10.24
2018,1,27,8,0,218.0,42.0,0.6,7.2,69.0,32.2,22.71
2018,1,27,8,15,384.5,47.5,0.65,7.75,118.0,35.35,26.25
2018,1,27,8,30,551.0,53.0,0.7,8.3,167.0,37.58,28.58
2018,1,27,8,45,563.5,61.0,0.75,8.85,200.5,68.66,38.77
2018,1,27,9,0,576.0,69.0,0.8,9.4,234.0,104.94,61.22
2018,1,27,9,15,682.5,63.0,1.0,10.25,286.5,144.66,87.78
2018,1,27,9,30,789.0,57.0,1.2,11.1,339.0,189.97,122.22
2018,1,27,9,45,794.5,62.0,1.4,11.9,370.5,230.95,159.12
2018,1,27,10,0,800.0,67.0,1.6,12.7,402.0,271.06,195.69
2018,1,27,10,15,831.0,65.5,1.75,13.05,435.0,314.27,234.14
2018,1,27,10,30,862.0,64.0,1.9,13.4,468.0,355.38,270.6
2018,1,27,10,45,871.5,65.0,2.0,13.7,491.0,391.0,302.5
2018,1,27,11,0,881.0,66.0,2.1,14.0,514.0,425.14,332.55
2018,1,27,11,15,887.0,67.0,2.25,14.25,530.5,456.1,359.67
2018,1,27,11,30,893.0,68.0,2.4,14.5,547.0,485.03,384.63
2018,1,27,11,45,896.0,68.5,2.5,14.75,556.0,509.82,405.78
2018,1,27,12,0,899.0,69.0,2.6,15.0,565.0,532.16,424.62
2018,1,27,12,15,899.5,69.5,2.65,15.15,567.0,550.62,440.13
2018,1,27,12,30,900.0,70.0,2.7,15.3,569.0,566.35,453.28
2018,1,27,12,45,897.0,70.5,2.75,15.45,563.0,577.32,462.58
2018,1,27,13,0,894.0,71.0,2.8,15.6,557.0,585.39,469.5
2018,1,27,13,15,784.5,99.5,2.8,15.65,518.0,559.9,449.67
2018,1,27,13,30,675.0,128.0,2.8,15.7,479.0,530.66,426.78
2018,1,27,13,45,628.5,131.5,2.85,15.75,448.5,508.91,410.43
2018,1,27,14,0,582.0,135.0,2.9,15.8,418.0,485.2,392.27
2018,1,27,14,15,661.0,108.5,2.85,15.65,412.5,499.81,405.05
2018,1,27,14,30,740.0,82.0,2.8,15.5,407.0,508.66,412.93
2018,1,27,14,45,717.0,81.0,2.75,15.4,376.0,487.64,396.23
2018,1,27,15,0,694.0,80.0,2.7,15.3,345.0,463.98,377.27
2018,1,27,15,15,715.0,68.5,2.7,15.3,316.5,447.94,364.08
2018,1,27,15,30,736.0,57.0,2.7,15.3,288.0,430.26,348.76
2018,1,27,15,45,635.5,59.0,2.05,14.15,238.5,370.42,299.33
2018,1,27,16,0,535.0,61.0,1.4,13.0,189.0,312.62,250.78
2018,1,27,16,15,465.5,53.5,1.4,12.25,148.5,260.85,206.89
2018,1,27,16,30,396.0,46.0,1.4,11.5,108.0,212.23,164.42
2018,1,27,16,45,314.5,36.5,1.35,10.75,75.5,161.26,118.15
2018,1,27,17,0,233.0,27.0,1.3,10.0,43.0,110.37,46.03
2018,1,27,17,15,140.5,16.5,1.35,9.8,24.0,52.65,0.0
2018,1,27,17,30,48.0,6.0,1.4,9.6,5.0,0.0,0.0
2018,1,27,17,45,24.0,3.0,1.4,9.4,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,6.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,2.25,6.6,13.0,0.0,0.0
2018,1,28,7,30,189.0,19.0,2.2,6.8,26.0,18.68,0.0
2018,1,28,7,45,327.5,28.5,2.15,6.95,61.0,22.94,11.25
2018,1,28,8,0,466.0,38.0,2.1,7.1,96.0,29.23,20.12
2018,1,28,8,15,516.5,45.5,2.05,7.45,134.0,33.38,24.49
2018,1,28,8,30,567.0,53.0,2.0,7.8,172.0,37.41,28.46
2018,1,28,8,45,649.0,55.0,2.0,8.1,220.0,68.57,35.8
2018,1,28,9,0,731.0,57.0,2.0,8.4,268.0,112.68,61.5
2018,1,28,9,15,767.5,59.5,2.1,9.05,309.5,154.84,93.23
2018,1,28,9,30,804.0,62.0,2.2,9.7,351.0,199.31,130.59
2018,1,28,9,45,833.0,62.5,2.35,10.4,388.5,242.22,168.74
2018,1,28,10,0,862.0,63.0,2.5,11.1,426.0,288.82,210.51
2018,1,28,10,15,877.5,64.0,2.55,11.75,456.5,329.52,247.63
2018,1,28,10,30,893.0,65.0,2.6,12.4,487.0,369.52,283.58
2018,1,28,10,45,903.5,66.0,2.7,13.0,511.0,406.71,316.7
2018,1,28,11,0,914.0,67.0,2.8,13.6,535.0,442.42,347.85
2018,1,28,11,15,921.0,67.5,2.8,14.0,552.0,474.43,375.42
2018,1,28,11,30,928.0,68.0,2.8,14.4,569.0,504.36,400.68
2018,1,28,11,45,931.5,68.5,2.85,14.8,578.5,530.34,422.42
2018,1,28,12,0,935.0,69.0,2.9,15.2,588.0,553.79,441.72
2018,1,28,12,15,937.5,69.0,2.9,15.4,590.5,573.55,457.99
2018,1,28,12,30,940.0,69.0,2.9,15.6,593.0,590.51,471.82
2018,1,28,12,45,938.5,68.5,2.9,15.85,587.0,601.83,481.04
2018,1,28,13,0,937.0,68.0,2.9,16.1,581.0,610.11,487.8
2018,1,28,13,15,932.0,67.5,2.9,16.15,567.0,613.32,490.92
2018,1,28,13,30,927.0,67.0,2.9,16.2,553.0,613.44,491.6
2018,1,28,13,45,918.5,66.0,2.85,16.25,531.5,607.95,487.74
2018,1,28,14,0,910.0,65.0,2.8,16.3,510.0,599.49,481.5
2018,1,28,14,15,896.5,64.0,2.75,16.15,482.0,585.31,471.09
2018,1,28,14,30,883.0,63.0,2.7,16.0,454.0,568.49,458.42
2018,1,28,14,45,863.0,61.5,2.6,15.9,419.5,545.07,440.14
2018,1,28,15,0,843.0,60.0,2.5,15.8,385.0,519.58,419.86
2018,1,28,15,15,801.5,59.0,2.5,15.8,342.5,484.41,391.59
2018,1,28,15,30,760.0,58.0,2.5,15.8,300.0,446.01,360.15
2018,1,28,15,45,604.0,56.5,1.85,14.45,232.0,355.33,287.05
2018,1,28,16,0,448.0,55.0,1.2,13.1,164.0,269.97,217.11
2018,1,28,16,15,360.5,46.0,1.2,12.4,122.5,211.56,168.24
2018,1,28,16,30,273.0,37.0,1.2,11.7,81.0,157.81,122.33
2018,1,28,16,45,219.0,28.0,1.15,10.95,56.0,120.86,88.63
2018,1,28,17,0,165.0,19.0,1.1,10.2,31.0,83.79,39.54
2018,1,28,17,15,102.5,12.0,1.1,10.05,17.5,38.73,0.0
2018,1,28,17,30,40.0,5.0,1.1,9.9,4.0,0.0,0.0
2018,1,28,17,45,20.0,2.5,1.1,9.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,2.4,8.05,3.5,3.44,0.0
2018,1,29,7,30,0.0,7.0,2.4,8.3,7.0,6.88,0.0
2018,1,29,7,45,0.0,14.5,2.4,8.6,14.5,13.99,4.91
2018,1,29,8,0,0.0,22.0,2.4,8.9,22.0,21.23,13.01
2018,1,29,8,15,0.0,30.5,2.45,9.3,30.5,29.44,20.79
2018,1,29,8,30,0.0,39.0,2.5,9.7,39.0,37.66,28.46
2018,1,29,8,45,0.0,49.5,2.6,10.1,49.5,47.82,35.79
2018,1,29,9,0,0.0,60.0,2.7,10.5,60.0,57.99,44.57
2018,1,29,9,15,0.0,79.0,2.75,11.1,79.0,75.63,59.58
2018,1,29,9,30,0.0,98.0,2.8,11.7,98.0,93.32,74.4
2018,1,29,9,45,2.5,122.5,2.9,12.3,123.5,116.61,93.63
2018,1,29,10,0,5.0,147.0,3.0,12.9,149.0,140.23,112.89
2018,1,29,10,15,12.5,162.5,3.05,13.45,168.5,157.63,126.7
2018,1,29,10,30,20.0,178.0,3.1,14.0,188.0,175.67,140.98
2018,1,29,10,45,28.0,192.0,3.1,14.55,206.5,191.72,153.57
2018,1,29,11,0,36.0,206.0,3.1,15.1,225.0,210.06,167.98
2018,1,29,11,15,40.0,215.0,3.05,15.35,236.5,222.58,177.82
2018,1,29,11,30,44.0,224.0,3.0,15.6,248.0,235.3,187.81
2018,1,29,11,45,55.5,232.0,2.9,15.85,262.5,251.0,200.18
2018,1,29,12,0,67.0,240.0,2.8,16.1,277.0,267.19,212.93
2018,1,29,12,15,85.5,247.0,2.6,15.85,294.5,286.59,228.61
2018,1,29,12,30,104.0,254.0,2.4,15.6,312.0,306.52,244.67
2018,1,29,12,45,75.5,234.0,2.25,15.4,276.0,273.27,218.27
2018,1,29,13,0,47.0,214.0,2.1,15.2,240.0,238.76,190.77
2018,1,29,13,15,59.5,220.5,2.05,15.0,252.5,254.12,203.62
2018,1,29,13,30,72.0,227.0,2.0,14.8,265.0,269.69,216.48
2018,1,29,13,45,191.0,209.0,1.95,14.6,304.5,326.43,263.82
2018,1,29,14,0,310.0,191.0,1.9,14.4,344.0,382.6,309.84
2018,1,29,14,15,317.0,183.0,2.05,14.4,332.0,377.98,306.66
2018,1,29,14,30,324.0,175.0,2.2,14.4,320.0,372.15,302.73
2018,1,29,14,45,222.5,169.5,2.3,14.45,265.5,308.01,250.94
2018,1,29,15,0,121.0,164.0,2.4,14.5,211.0,240.72,195.97
2018,1,29,15,15,96.0,146.0,2.4,14.5,181.0,207.6,168.98
2018,1,29,15,30,71.0,128.0,2.4,14.5,151.0,169.74,137.66
2018,1,29,15,45,53.0,108.5,1.85,13.7,124.5,139.55,112.61
2018,1,29,16,0,35.0,89.0,1.3,12.9,98.0,109.93,87.68
2018,1,29,16,15,27.0,71.5,1.25,12.25,77.5,87.52,68.52
2018,1,29,16,30,19.0,54.0,1.2,11.6,57.0,65.26,49.2
2018,1,29,16,45,16.5,38.0,1.15,10.95,40.0,46.88,32.67
2018,1,29,17,0,14.0,22.0,1.1,10.3,23.0,27.41,11.39
2018,1,29,17,15,12.0,12.5,1.1,10.1,13.0,15.48,0.0
2018,1,29,17,30,10.0,3.0,1.1,9.9,3.0,0.0,0.0
2018,1,29,17,45,5.0,1.5,1.1,9.7,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,30,7,15,111.5,10.0,1.1,8.1,14.5,9.83,0.0
2018,1,30,7,30,223.0,20.0,1.3,8.7,29.0,19.66,0.0
2018,1,30,7,45,263.5,29.5,1.45,9.25,54.0,23.56,12.55
2018,1,30,8,0,304.0,39.0,1.6,9.8,79.0,29.75,20.47
2018,1,30,8,15,236.0,60.5,1.6,10.3,98.5,45.44,35.0
2018,1,30,8,30,168.0,82.0,1.6,10.8,118.0,64.32,52.23
2018,1,30,8,45,215.5,96.0,1.6,11.3,153.0,88.8,64.14
2018,1,30,9,0,263.0,110.0,1.6,11.8,188.0,117.61,83.86
2018,1,30,9,15,282.0,124.5,1.65,12.45,218.5,146.97,106.72
2018,1,30,9,30,301.0,139.0,1.7,13.1,249.0,177.77,131.84
2018,1,30,9,45,327.0,150.5,1.7,13.75,281.0,208.98,157.49
2018,1,30,10,0,353.0,162.0,1.7,14.4,313.0,241.89,184.7
2018,1,30,10,15,398.5,165.5,1.7,14.85,347.5,273.64,210.64
2018,1,30,10,30,444.0,169.0,1.7,15.3,382.0,310.03,240.31
2018,1,30,10,45,484.5,167.5,1.7,15.8,410.5,342.22,266.57
2018,1,30,11,0,525.0,166.0,1.7,16.3,439.0,375.94,293.8
2018,1,30,11,15,572.5,157.5,1.7,16.65,463.5,407.36,319.18
2018,1,30,11,30,620.0,149.0,1.7,17.0,488.0,440.76,345.83
2018,1,30,11,45,649.5,142.5,1.65,17.35,503.0,466.77,366.37
2018,1,30,12,0,679.0,136.0,1.6,17.7,518.0,492.17,386.16
2018,1,30,12,15,718.0,126.5,1.6,17.9,531.5,518.76,407.06
2018,1,30,12,30,757.0,117.0,1.6,18.1,545.0,544.27,426.9
2018,1,30,12,45,751.0,116.5,1.6,18.3,537.5,551.79,432.89
2018,1,30,13,0,745.0,116.0,1.6,18.5,530.0,556.74,436.97
2018,1,30,13,15,714.5,120.5,1.65,18.55,509.5,549.98,432.54
2018,1,30,13,30,684.0,125.0,1.7,18.6,489.0,540.61,426.1
2018,1,30,13,45,698.5,114.5,1.7,18.65,474.0,539.71,426.23
2018,1,30,14,0,713.0,104.0,1.7,18.7,459.0,536.17,424.23
2018,1,30,14,15,692.0,102.5,1.7,18.6,431.5,519.09,411.79
2018,1,30,14,30,671.0,101.0,1.7,18.5,404.0,500.05,397.75
2018,1,30,14,45,633.0,101.5,1.7,18.4,370.0,472.01,376.47
2018,1,30,15,0,595.0,102.0,1.7,18.3,336.0,442.96,354.06
2018,1,30,15,15,688.5,78.5,1.7,18.3,323.0,455.48,363.78
2018,1,30,15,30,782.0,55.0,1.7,18.3,310.0,459.57,365.89
2018,1,30,15,45,643.5,61.5,1.3,17.15,252.0,384.55,306.0
2018,1,30,16,0,505.0,68.0,0.9,16.0,194.0,313.37,248.48
2018,1,30,16,15,451.0,58.5,0.85,15.65,154.5,265.87,208.68
2018,1,30,16,30,397.0,49.0,0.8,15.3,115.0,220.57,169.48
2018,1,30,16,45,313.5,40.0,0.8,14.95,82.0,168.3,123.88
2018,1,30,17,0,230.0,31.0,0.8,14.6,49.0,120.68,69.13
2018,1,30,17,15,125.0,17.5,0.8,14.55,26.5,50.92,0.0
2018,1,30,17,30,20.0,4.0,0.8,14.5,4.0,0.0,0.0
2018,1,30,17,45,10.0,2.0,0.8,14.4,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,31,7,15,120.0,10.0,1.4,7.65,15.5,9.83,0.0
2018,1,31,7,30,240.0,20.0,1.6,8.4,31.0,16.79,0.0
2018,1,31,7,45,387.5,27.5,1.75,9.15,68.5,21.4,11.26
2018,1,31,8,0,535.0,35.0,1.9,9.9,106.0,28.32,19.26
2018,1,31,8,15,609.0,39.5,1.85,10.3,150.0,30.16,21.41
2018,1,31,8,30,683.0,44.0,1.8,10.7,194.0,34.06,25.15
2018,1,31,8,45,729.0,48.0,1.7,11.1,238.5,74.3,35.79
2018,1,31,9,0,775.0,52.0,1.6,11.5,283.0,118.3,62.83
2018,1,31,9,15,789.0,56.5,1.7,12.05,320.5,161.52,96.81
2018,1,31,9,30,803.0,61.0,1.8,12.6,358.0,204.97,134.35
2018,1,31,9,45,704.0,87.5,1.9,13.15,366.5,239.73,170.09
2018,1,31,10,0,605.0,114.0,2.0,13.7,375.0,267.74,199.34
2018,1,31,10,15,584.0,127.5,2.1,14.15,394.0,299.5,228.44
2018,1,31,10,30,563.0,141.0,2.2,14.6,413.0,327.97,254.12
2018,1,31,10,45,690.0,116.5,2.3,15.0,466.5,376.68,293.57
2018,1,31,11,0,817.0,92.0,2.4,15.4,520.0,432.95,339.06
2018,1,31,11,15,865.0,82.0,2.4,15.8,547.5,471.15,370.53
2018,1,31,11,30,913.0,72.0,2.4,16.2,575.0,510.64,402.52
2018,1,31,11,45,822.0,99.5,2.45,16.6,558.0,514.92,406.94
2018,1,31,12,0,731.0,127.0,2.5,17.0,541.0,513.16,406.22
2018,1,31,12,15,725.5,127.5,2.55,17.25,539.5,526.51,417.37
2018,1,31,12,30,720.0,128.0,2.6,17.5,538.0,537.42,426.36
2018,1,31,12,45,704.5,129.5,2.65,17.8,527.5,541.16,429.62
2018,1,31,13,0,689.0,131.0,2.7,18.1,517.0,542.3,430.79
2018,1,31,13,15,705.0,122.5,2.7,18.25,509.0,549.23,436.73
2018,1,31,13,30,721.0,114.0,2.7,18.4,501.0,553.78,440.75
2018,1,31,13,45,715.5,110.0,2.65,18.55,481.5,547.81,436.37
2018,1,31,14,0,710.0,106.0,2.6,18.7,462.0,539.4,430.09
2018,1,31,14,15,718.5,96.5,2.45,18.6,440.0,530.81,423.86
2018,1,31,14,30,727.0,87.0,2.3,18.5,418.0,518.33,414.5
2018,1,31,14,45,726.0,80.0,2.15,18.35,389.5,501.7,401.69
2018,1,31,15,0,725.0,73.0,2.0,18.2,361.0,482.67,386.71
2018,1,31,15,15,655.5,77.0,2.0,18.2,317.5,439.29,352.38
2018,1,31,15,30,586.0,81.0,2.0,18.2,274.0,395.43,317.18
2018,1,31,15,45,483.0,81.5,1.5,16.8,226.0,333.01,267.21
2018,1,31,16,0,380.0,82.0,1.0,15.4,178.0,273.15,218.4
2018,1,31,16,15,331.5,70.0,1.1,14.85,142.0,229.24,181.82
2018,1,31,16,30,283.0,58.0,1.2,14.3,106.0,187.64,146.02
2018,1,31,16,45,227.5,44.0,1.25,13.8,75.0,143.99,107.54
2018,1,31,17,0,172.0,30.0,1.3,13.3,44.0,102.87,62.47
2018,1,31,17,15,111.0,18.5,1.3,13.15,25.0,48.53,0.0
2018,1,31,17,30,50.0,7.0,1.3,13.0,6.0,0.0,0.0
2018,1,31,17,45,25.0,3.5,1.35,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,1,7,15,32.5,9.5,1.2,8.5,11.0,9.34,0.0
2018,2,1,7,30,65.0,19.0,1.4,9.3,22.0,16.0,0.0
2018,2,1,7,45,131.0,33.5,1.65,10.1,48.5,27.69,16.55
2018,2,1,8,0,197.0,48.0,1.9,10.9,75.0,36.67,26.52
2018,2,1,8,15,246.0,62.0,1.85,11.45,108.5,46.41,35.76
2018,2,1,8,30,295.0,76.0,1.8,12.0,142.0,57.81,46.24
2018,2,1,8,45,325.0,90.0,1.8,12.55,176.5,87.74,59.06
2018,2,1,9,0,355.0,104.0,1.8,13.1,211.0,120.35,81.69
2018,2,1,9,15,379.5,115.5,1.8,13.8,244.5,152.54,106.6
2018,2,1,9,30,404.0,127.0,1.8,14.5,278.0,186.55,134.41
2018,2,1,9,45,433.5,135.5,1.85,15.2,312.0,220.76,162.87
2018,2,1,10,0,463.0,144.0,1.9,15.9,346.0,256.81,193.02
2018,2,1,10,15,490.0,149.0,2.0,16.4,376.0,290.51,221.49
2018,2,1,10,30,517.0,154.0,2.1,16.9,406.0,325.31,250.62
