Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,902.5,76.5,0.65,6.9,567.5,403.23,312.25
2018,3,4,10,0,916.0,79.0,0.7,7.2,606.0,450.98,353.56
2018,3,4,10,15,929.0,79.5,0.8,8.05,639.0,495.91,391.19
2018,3,4,10,30,942.0,80.0,0.9,8.9,672.0,539.81,426.91
2018,3,4,10,45,953.5,79.0,0.95,9.75,698.0,580.22,458.63
2018,3,4,11,0,965.0,78.0,1.0,10.6,724.0,619.0,488.22
2018,3,4,11,15,970.0,78.0,1.05,11.05,741.5,653.02,514.25
2018,3,4,11,30,975.0,78.0,1.1,11.5,759.0,684.63,537.98
2018,3,4,11,45,977.5,79.0,1.15,11.95,769.0,713.01,558.9
2018,3,4,12,0,980.0,80.0,1.2,12.4,779.0,738.57,576.84
2018,3,4,12,15,978.5,80.5,1.25,12.55,779.5,757.93,590.39
2018,3,4,12,30,977.0,81.0,1.3,12.7,780.0,774.1,601.84
2018,3,4,12,45,971.5,83.0,1.3,12.9,772.5,785.71,609.51
2018,3,4,13,0,966.0,85.0,1.3,13.1,765.0,793.98,615.01
2018,3,4,13,15,962.0,84.0,1.35,13.1,749.5,796.92,617.99
2018,3,4,13,30,958.0,83.0,1.4,13.1,734.0,796.53,618.83
2018,3,4,13,45,951.5,82.0,1.45,13.15,711.0,791.0,616.11
2018,3,4,14,0,945.0,81.0,1.5,13.2,688.0,782.24,611.27
2018,3,4,14,15,935.0,79.5,1.55,13.15,657.5,767.25,602.32
2018,3,4,14,30,925.0,78.0,1.6,13.1,627.0,749.29,591.31
2018,3,4,14,45,911.5,76.5,1.6,13.0,590.0,726.04,576.13
2018,3,4,15,0,898.0,75.0,1.6,12.9,553.0,700.24,559.06
2018,3,4,15,15,879.0,73.0,1.6,12.9,510.5,667.91,536.74
2018,3,4,15,30,860.0,71.0,1.6,12.9,468.0,637.21,514.09
2018,3,4,15,45,834.0,68.0,1.6,12.45,420.5,595.95,483.77
2018,3,4,16,0,808.0,65.0,1.6,12.0,373.0,553.69,451.78
2018,3,4,16,15,770.0,61.5,1.45,11.2,323.0,503.59,412.26
2018,3,4,16,30,732.0,58.0,1.3,10.4,273.0,453.94,371.69
2018,3,4,16,45,674.0,53.0,1.15,9.6,222.5,393.86,321.25
2018,3,4,17,0,616.0,48.0,1.0,8.8,172.0,339.62,273.6
2018,3,4,17,15,515.0,41.5,1.05,8.3,125.0,267.51,210.46
2018,3,4,17,30,414.0,35.0,1.1,7.8,78.0,202.64,148.4
2018,3,4,17,45,253.0,23.0,1.15,7.25,45.0,113.4,0.0
2018,3,4,18,0,92.0,11.0,1.2,6.7,12.0,35.17,0.0
2018,3,4,18,15,46.0,5.5,1.2,6.55,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.65,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,5,6,15,29.0,4.0,1.85,0.8,3.0,0.0,0.0
2018,3,5,6,30,58.0,8.0,2.1,1.6,6.0,0.0,0.0
2018,3,5,6,45,197.0,19.5,2.4,2.35,31.5,19.17,0.0
2018,3,5,7,0,336.0,31.0,2.7,3.1,57.0,25.8,12.92
2018,3,5,7,15,455.5,38.5,2.75,3.7,102.0,29.54,20.75
2018,3,5,7,30,575.0,46.0,2.8,4.3,147.0,33.35,24.86
2018,3,5,7,45,644.0,51.5,2.9,4.9,198.5,38.79,30.14
2018,3,5,8,0,713.0,57.0,3.0,5.5,250.0,63.93,35.48
2018,3,5,8,15,756.5,60.5,3.0,6.2,301.5,108.63,58.81
2018,3,5,8,30,800.0,64.0,3.0,6.9,353.0,157.45,94.75
2018,3,5,8,45,830.5,66.5,3.05,7.65,402.0,206.8,136.78
2018,3,5,9,0,861.0,69.0,3.1,8.4,451.0,258.36,183.02
2018,3,5,9,15,882.5,71.0,3.05,8.95,495.5,312.41,232.3
2018,3,5,9,30,904.0,73.0,3.0,9.5,540.0,363.48,278.68
2018,3,5,9,45,919.0,74.0,3.0,10.1,578.5,411.64,321.94
2018,3,5,10,0,934.0,75.0,3.0,10.7,617.0,459.37,363.69
2018,3,5,10,15,944.5,76.0,3.0,11.2,649.5,504.38,402.27
2018,3,5,10,30,955.0,77.0,3.0,11.7,682.0,548.13,438.72
2018,3,5,10,45,963.0,78.0,2.95,12.2,708.0,589.06,471.79
2018,3,5,11,0,971.0,79.0,2.9,12.7,734.0,628.12,502.48
2018,3,5,11,15,976.0,79.0,2.85,13.1,751.5,662.35,528.92
2018,3,5,11,30,981.0,79.0,2.8,13.5,769.0,694.14,552.89
2018,3,5,11,45,984.5,78.5,2.75,13.85,778.5,721.84,573.44
2018,3,5,12,0,988.0,78.0,2.7,14.2,788.0,746.71,590.5
2018,3,5,12,15,988.5,78.5,2.7,14.4,789.5,767.55,604.89
2018,3,5,12,30,989.0,79.0,2.7,14.6,791.0,785.24,617.07
2018,3,5,12,45,988.5,78.0,2.65,14.8,784.0,797.44,625.07
2018,3,5,13,0,988.0,77.0,2.6,15.0,777.0,806.31,630.81
2018,3,5,13,15,984.0,76.5,2.6,15.05,761.5,809.75,633.51
2018,3,5,13,30,980.0,76.0,2.6,15.1,746.0,809.8,633.98
2018,3,5,13,45,973.5,75.5,2.6,15.15,723.0,804.63,630.89
2018,3,5,14,0,967.0,75.0,2.6,15.2,700.0,796.17,625.61
2018,3,5,14,15,958.0,73.0,2.55,15.1,669.0,781.03,615.67
2018,3,5,14,30,949.0,71.0,2.5,15.0,638.0,762.8,603.63
2018,3,5,14,45,922.0,73.5,2.5,14.95,597.0,733.98,584.1
2018,3,5,15,0,895.0,76.0,2.5,14.9,556.0,703.09,562.98
2018,3,5,15,15,860.0,77.0,2.5,14.9,509.0,666.97,537.44
2018,3,5,15,30,825.0,78.0,2.5,14.9,462.0,626.27,506.92
2018,3,5,15,45,788.0,75.5,2.15,14.35,412.5,579.6,470.77
2018,3,5,16,0,751.0,73.0,1.8,13.8,363.0,532.65,433.6
2018,3,5,16,15,744.0,64.5,1.6,12.85,319.5,495.66,404.65
2018,3,5,16,30,737.0,56.0,1.4,11.9,276.0,457.08,373.02
2018,3,5,16,45,657.5,53.0,1.25,10.95,222.0,388.51,316.28
2018,3,5,17,0,578.0,50.0,1.1,10.0,168.0,327.49,263.81
2018,3,5,17,15,508.0,42.0,1.15,9.45,124.5,267.15,210.25
2018,3,5,17,30,438.0,34.0,1.2,8.9,81.0,211.82,156.21
2018,3,5,17,45,273.0,23.0,1.25,8.4,47.0,121.52,14.35
2018,3,5,18,0,108.0,12.0,1.3,7.9,13.0,40.71,0.0
2018,3,5,18,15,54.0,6.0,1.3,7.8,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.7,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,6.3,5.0,0.0,0.0
2018,3,6,6,45,89.5,17.5,1.05,6.85,23.0,17.2,0.0
2018,3,6,7,0,148.0,29.0,1.0,7.4,41.0,22.55,11.44
2018,3,6,7,15,198.0,42.5,1.2,8.05,71.0,32.28,22.92
2018,3,6,7,30,248.0,56.0,1.4,8.7,101.0,41.53,31.83
2018,3,6,7,45,213.0,77.0,1.6,9.3,124.0,60.67,49.39
2018,3,6,8,0,178.0,98.0,1.8,9.9,147.0,84.36,63.08
2018,3,6,8,15,248.0,116.0,1.9,10.5,198.5,116.66,84.52
2018,3,6,8,30,318.0,134.0,2.0,11.1,250.0,156.21,113.34
2018,3,6,8,45,281.5,158.5,2.05,11.65,271.5,188.01,141.64
2018,3,6,9,0,245.0,183.0,2.1,12.2,293.0,216.26,167.12
2018,3,6,9,15,395.5,171.5,2.1,12.75,369.0,260.6,200.1
2018,3,6,9,30,546.0,160.0,2.1,13.3,445.0,321.39,247.77
2018,3,6,9,45,719.5,122.0,2.1,13.8,526.0,379.03,293.73
2018,3,6,10,0,893.0,84.0,2.1,14.3,607.0,455.05,354.55
2018,3,6,10,15,918.5,81.0,2.05,14.75,644.0,501.74,392.95
2018,3,6,10,30,944.0,78.0,2.0,15.2,681.0,548.32,430.32
2018,3,6,10,45,950.5,79.0,1.95,15.65,705.5,588.08,461.45
2018,3,6,11,0,957.0,80.0,1.9,16.1,730.0,625.88,490.21
2018,3,6,11,15,960.5,80.5,1.8,16.5,746.5,659.26,514.69
2018,3,6,11,30,964.0,81.0,1.7,16.9,763.0,690.16,536.65
2018,3,6,11,45,966.5,81.0,1.6,17.3,772.5,717.27,555.28
2018,3,6,12,0,969.0,81.0,1.5,17.7,782.0,741.56,570.36
2018,3,6,12,15,969.0,81.5,1.35,18.0,783.0,761.68,581.88
2018,3,6,12,30,969.0,82.0,1.2,18.3,784.0,778.68,591.05
2018,3,6,12,45,967.0,82.0,1.1,18.65,777.0,790.55,597.08
2018,3,6,13,0,965.0,82.0,1.0,19.0,770.0,799.14,600.91
2018,3,6,13,15,960.5,81.5,0.9,19.1,754.5,802.06,601.52
2018,3,6,13,30,956.0,81.0,0.8,19.2,739.0,801.66,600.02
2018,3,6,13,45,882.5,103.0,0.7,19.35,695.5,770.4,577.79
2018,3,6,14,0,809.0,125.0,0.6,19.5,652.0,739.86,556.48
2018,3,6,14,15,717.5,144.0,0.6,19.5,595.5,690.32,523.13
2018,3,6,14,30,626.0,163.0,0.6,19.5,539.0,638.19,486.67
2018,3,6,14,45,694.0,131.0,0.6,19.5,525.0,644.93,494.2
2018,3,6,15,0,762.0,99.0,0.6,19.5,511.0,644.08,495.64
2018,3,6,15,15,794.0,83.0,0.6,19.5,483.0,633.12,488.97
2018,3,6,15,30,826.0,67.0,0.6,19.5,455.0,614.12,476.53
2018,3,6,15,45,778.0,69.0,0.65,19.15,405.0,569.16,444.92
2018,3,6,16,0,730.0,71.0,0.7,18.8,355.0,521.0,410.25
2018,3,6,16,15,670.0,68.0,0.75,17.9,302.0,463.4,368.04
2018,3,6,16,30,610.0,65.0,0.8,17.0,249.0,406.32,324.48
2018,3,6,16,45,579.5,57.0,0.9,16.1,206.0,360.41,287.93
2018,3,6,17,0,549.0,49.0,1.0,15.2,163.0,315.53,249.96
2018,3,6,17,15,432.0,43.0,1.05,14.4,117.5,239.52,185.82
2018,3,6,17,30,315.0,37.0,1.1,13.6,72.0,172.17,126.05
2018,3,6,17,45,194.0,24.0,1.2,12.8,42.0,100.13,23.64
2018,3,6,18,0,73.0,11.0,1.3,12.0,12.0,30.57,0.0
2018,3,6,18,15,36.5,5.5,1.3,11.65,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,0.65,10.6,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,0.7,10.5,2.0,0.0,0.0
2018,3,7,6,45,0.0,7.0,0.7,10.4,7.0,6.88,0.0
2018,3,7,7,0,0.0,12.0,0.7,10.3,12.0,11.57,3.44
2018,3,7,7,15,0.0,19.0,0.7,10.7,19.0,18.33,10.53
2018,3,7,7,30,0.0,26.0,0.7,11.1,26.0,25.09,16.91
2018,3,7,7,45,0.0,38.0,0.65,11.5,38.0,36.69,27.55
2018,3,7,8,0,0.0,50.0,0.6,11.9,50.0,48.3,36.07
2018,3,7,8,15,0.0,50.5,0.65,12.35,50.5,48.78,36.41
2018,3,7,8,30,0.0,51.0,0.7,12.8,51.0,49.27,36.7
2018,3,7,8,45,0.0,57.0,0.8,13.3,57.0,55.08,41.46
2018,3,7,9,0,0.0,63.0,0.9,13.8,63.0,60.89,46.15
2018,3,7,9,15,6.5,95.0,1.1,14.7,98.5,93.48,72.84
2018,3,7,9,30,13.0,127.0,1.3,15.6,134.0,125.98,98.98
2018,3,7,9,45,101.0,190.5,1.5,16.45,250.0,213.72,168.18
2018,3,7,10,0,189.0,254.0,1.7,17.3,366.0,313.24,245.2
2018,3,7,10,15,222.5,271.5,1.85,18.0,410.0,354.59,276.6
2018,3,7,10,30,256.0,289.0,2.0,18.7,454.0,396.6,308.49
2018,3,7,10,45,351.5,274.0,2.2,19.4,509.5,447.02,347.28
2018,3,7,11,0,447.0,259.0,2.4,20.1,565.0,502.36,389.56
2018,3,7,11,15,652.0,190.0,2.5,20.4,648.5,579.51,449.79
2018,3,7,11,30,857.0,121.0,2.6,20.7,732.0,665.23,515.53
2018,3,7,11,45,867.5,118.0,2.65,21.0,743.0,692.74,535.54
2018,3,7,12,0,878.0,115.0,2.7,21.3,754.0,717.48,553.72
2018,3,7,12,15,878.0,115.0,2.75,21.4,754.5,735.63,566.68
2018,3,7,12,30,878.0,115.0,2.8,21.5,755.0,750.96,577.49
2018,3,7,12,45,918.0,97.5,2.85,21.65,761.5,775.03,594.48
2018,3,7,13,0,958.0,80.0,2.9,21.8,768.0,796.35,609.51
2018,3,7,13,15,955.0,78.5,2.9,21.8,752.5,799.21,611.77
2018,3,7,13,30,952.0,77.0,2.9,21.8,737.0,798.75,611.99
2018,3,7,13,45,947.0,76.0,2.9,21.8,714.5,794.04,609.38
2018,3,7,14,0,942.0,75.0,2.9,21.8,692.0,786.1,604.66
2018,3,7,14,15,933.0,73.5,2.9,21.6,662.0,771.5,595.81
2018,3,7,14,30,924.0,72.0,2.9,21.4,632.0,753.91,584.93
2018,3,7,14,45,911.5,71.0,2.9,21.2,595.5,731.52,570.64
2018,3,7,15,0,899.0,70.0,2.9,21.0,559.0,706.58,554.45
2018,3,7,15,15,881.5,67.5,2.9,21.0,516.5,674.18,532.27
2018,3,7,15,30,864.0,65.0,2.9,21.0,474.0,639.82,508.02
2018,3,7,15,45,839.0,62.5,2.65,19.85,427.0,599.11,478.78
2018,3,7,16,0,814.0,60.0,2.4,18.7,380.0,560.97,450.48
2018,3,7,16,15,705.5,67.5,2.3,17.65,318.5,483.25,390.61
2018,3,7,16,30,597.0,75.0,2.2,16.6,257.0,413.36,335.16
2018,3,7,16,45,408.5,75.5,2.05,15.55,190.0,297.71,241.54
2018,3,7,17,0,220.0,76.0,1.9,14.5,123.0,193.03,154.94
2018,3,7,17,15,163.5,59.0,2.0,13.85,88.5,143.16,112.04
2018,3,7,17,30,107.0,42.0,2.1,13.2,54.0,97.86,71.79
2018,3,7,17,45,65.0,25.5,2.2,12.5,31.5,57.65,17.75
2018,3,7,18,0,23.0,9.0,2.3,11.8,9.0,15.14,0.0
2018,3,7,18,15,11.5,4.5,2.25,11.7,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,1.0,10.9,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.1,11.4,1.0,0.98,0.0
2018,3,8,6,45,0.0,4.0,1.15,11.85,4.0,3.85,0.0
2018,3,8,7,0,0.0,7.0,1.2,12.3,7.0,6.74,0.0
2018,3,8,7,15,0.0,10.0,1.25,12.6,10.0,9.64,2.82
2018,3,8,7,30,0.0,13.0,1.3,12.9,13.0,12.53,5.56
2018,3,8,7,45,9.5,43.0,1.3,13.25,45.5,41.54,31.67
2018,3,8,8,0,19.0,73.0,1.3,13.6,78.0,68.28,52.23
2018,3,8,8,15,13.0,78.5,1.35,14.0,82.5,76.3,58.89
2018,3,8,8,30,7.0,84.0,1.4,14.4,87.0,81.61,63.38
2018,3,8,8,45,3.5,95.0,1.45,14.8,96.5,91.73,71.75
2018,3,8,9,0,0.0,106.0,1.5,15.2,106.0,101.52,79.69
2018,3,8,9,15,0.0,88.0,1.55,15.5,88.0,85.05,65.72
2018,3,8,9,30,0.0,70.0,1.6,15.8,70.0,67.69,51.1
2018,3,8,9,45,28.0,128.0,1.65,16.1,144.5,132.24,103.7
2018,3,8,10,0,56.0,186.0,1.7,16.4,219.0,199.06,157.06
2018,3,8,10,15,66.0,232.5,1.75,16.7,273.5,249.29,196.35
2018,3,8,10,30,76.0,279.0,1.8,17.0,328.0,300.56,235.82
2018,3,8,10,45,115.0,298.5,1.8,17.3,376.0,343.05,268.33
2018,3,8,11,0,154.0,318.0,1.8,17.6,424.0,390.01,303.97
2018,3,8,11,15,244.0,317.0,1.8,17.95,490.0,451.41,350.89
2018,3,8,11,30,334.0,316.0,1.8,18.3,556.0,518.18,401.04
2018,3,8,11,45,386.0,303.5,1.85,18.6,584.0,552.44,426.74
2018,3,8,12,0,438.0,291.0,1.9,18.9,612.0,589.41,454.45
2018,3,8,12,15,593.0,228.5,1.95,19.1,663.5,651.16,502.43
2018,3,8,12,30,748.0,166.0,2.0,19.3,715.0,714.05,550.54
2018,3,8,12,45,842.0,128.0,2.1,19.5,740.5,756.02,581.32
2018,3,8,13,0,936.0,90.0,2.2,19.7,766.0,794.71,608.62
2018,3,8,13,15,933.0,89.5,2.2,19.7,751.5,798.52,611.35
2018,3,8,13,30,930.0,89.0,2.2,19.7,737.0,799.12,612.29
2018,3,8,13,45,924.0,87.5,2.25,19.7,714.0,793.2,609.23
2018,3,8,14,0,918.0,86.0,2.3,19.7,691.0,784.12,604.11
2018,3,8,14,15,831.0,108.0,2.25,19.5,637.5,740.56,574.39
2018,3,8,14,30,744.0,130.0,2.2,19.3,584.0,694.74,542.88
2018,3,8,14,45,655.0,147.5,2.15,19.1,529.5,640.72,503.29
2018,3,8,15,0,566.0,165.0,2.1,18.9,475.0,583.98,461.18
2018,3,8,15,15,592.5,144.0,2.1,18.9,446.5,572.08,453.96
2018,3,8,15,30,619.0,123.0,2.1,18.9,418.0,553.84,441.48
2018,3,8,15,45,702.0,95.5,1.9,18.3,399.0,559.87,447.62
2018,3,8,16,0,785.0,68.0,1.7,17.7,380.0,556.14,445.53
2018,3,8,16,15,721.0,68.5,1.6,16.95,326.0,495.84,399.01
2018,3,8,16,30,657.0,69.0,1.5,16.2,272.0,440.47,355.17
2018,3,8,16,45,551.5,66.5,1.35,15.45,216.0,361.95,291.61
2018,3,8,17,0,446.0,64.0,1.2,14.7,160.0,289.79,231.56
2018,3,8,17,15,330.5,52.0,1.25,14.15,112.5,209.72,164.28
2018,3,8,17,30,215.0,40.0,1.3,13.6,65.0,141.2,104.97
2018,3,8,17,45,168.5,28.0,1.35,13.0,41.5,99.82,41.96
2018,3,8,18,0,122.0,16.0,1.4,12.4,18.0,49.49,0.0
2018,3,8,18,15,61.0,8.0,1.4,12.1,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,9,6,15,30.0,4.5,1.25,8.65,4.5,0.0,0.0
2018,3,9,6,30,60.0,9.0,1.4,9.1,9.0,8.85,0.0
2018,3,9,6,45,211.0,21.5,1.55,9.55,39.5,18.03,0.0
2018,3,9,7,0,362.0,34.0,1.7,10.0,70.0,27.26,16.89
2018,3,9,7,15,389.0,43.5,1.95,10.5,102.5,32.88,23.45
2018,3,9,7,30,416.0,53.0,2.2,11.0,135.0,38.24,28.7
2018,3,9,7,45,260.5,78.5,2.4,11.5,135.0,56.65,45.45
2018,3,9,8,0,105.0,104.0,2.6,12.0,135.0,93.23,71.16
2018,3,9,8,15,133.5,119.5,2.65,12.55,166.0,116.62,88.17
2018,3,9,8,30,162.0,135.0,2.7,13.1,197.0,142.88,108.34
2018,3,9,8,45,161.5,152.5,2.75,13.65,221.0,167.69,129.09
2018,3,9,9,0,161.0,170.0,2.8,14.2,245.0,192.42,149.85
2018,3,9,9,15,159.5,200.5,2.7,14.8,280.5,227.67,178.85
2018,3,9,9,30,158.0,231.0,2.6,15.4,316.0,262.96,207.26
2018,3,9,9,45,177.5,252.5,2.5,16.0,354.0,298.85,235.34
2018,3,9,10,0,197.0,274.0,2.4,16.6,392.0,336.38,264.31
2018,3,9,10,15,245.0,282.0,2.3,16.95,436.5,374.97,294.07
2018,3,9,10,30,293.0,290.0,2.2,17.3,481.0,419.41,328.05
2018,3,9,10,45,353.5,286.0,2.1,17.65,525.0,462.8,361.05
2018,3,9,11,0,414.0,282.0,2.0,18.0,569.0,508.9,395.68
2018,3,9,11,15,474.5,267.0,2.1,18.2,603.5,548.4,426.18
2018,3,9,11,30,535.0,252.0,2.2,18.4,638.0,589.87,458.0
2018,3,9,11,45,495.0,271.5,2.25,18.55,632.0,598.21,463.47
2018,3,9,12,0,455.0,291.0,2.3,18.7,626.0,603.42,466.67
2018,3,9,12,15,425.0,300.0,2.3,18.7,613.5,602.77,465.94
2018,3,9,12,30,395.0,309.0,2.3,18.7,601.0,597.12,461.59
2018,3,9,12,45,378.5,310.5,2.25,18.75,588.0,594.24,459.29
2018,3,9,13,0,362.0,312.0,2.2,18.8,575.0,589.74,455.79
2018,3,9,13,15,402.5,291.5,2.2,18.75,578.5,604.5,468.23
2018,3,9,13,30,443.0,271.0,2.2,18.7,582.0,622.98,483.14
2018,3,9,13,45,470.5,253.5,2.2,18.65,574.5,628.28,488.31
2018,3,9,14,0,498.0,236.0,2.2,18.6,567.0,631.4,492.04
2018,3,9,14,15,464.5,235.0,2.15,18.5,533.0,603.82,471.9
2018,3,9,14,30,431.0,234.0,2.1,18.4,499.0,575.18,451.06
2018,3,9,14,45,367.5,233.5,2.05,18.25,450.0,518.08,408.58
2018,3,9,15,0,304.0,233.0,2.0,18.1,401.0,468.76,371.3
2018,3,9,15,15,307.5,212.0,2.0,18.1,371.0,444.0,353.73
2018,3,9,15,30,311.0,191.0,2.0,18.1,341.0,417.82,334.62
2018,3,9,15,45,332.5,167.5,1.8,17.6,313.5,398.72,321.08
2018,3,9,16,0,354.0,144.0,1.6,17.1,286.0,377.06,305.02
2018,3,9,16,15,377.0,122.0,1.5,16.4,255.5,363.09,294.69
2018,3,9,16,30,400.0,100.0,1.4,15.7,225.0,338.51,275.24
2018,3,9,16,45,364.5,85.5,1.35,15.0,184.0,290.72,235.93
2018,3,9,17,0,329.0,71.0,1.3,14.3,143.0,244.79,196.93
2018,3,9,17,15,272.0,56.5,1.3,13.9,105.5,192.24,151.32
2018,3,9,17,30,215.0,42.0,1.3,13.5,68.0,144.33,108.13
2018,3,9,17,45,151.0,28.5,1.35,13.1,42.5,96.03,46.32
2018,3,9,18,0,87.0,15.0,1.4,12.7,17.0,39.09,0.0
2018,3,9,18,15,43.5,7.5,1.4,12.5,8.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,1.05,9.5,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,1.0,9.8,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.95,10.05,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.9,10.3,7.0,6.74,0.03
2018,3,10,7,15,0.0,9.0,0.85,10.6,9.0,8.67,2.08
2018,3,10,7,30,0.0,11.0,0.8,10.9,11.0,10.6,3.94
2018,3,10,7,45,0.0,13.0,0.8,11.2,13.0,12.53,5.76
2018,3,10,8,0,0.0,15.0,0.8,11.5,15.0,14.47,6.93
2018,3,10,8,15,0.0,23.0,0.7,11.7,23.0,22.19,13.62
2018,3,10,8,30,0.0,31.0,0.6,11.9,31.0,29.93,20.25
2018,3,10,8,45,0.0,39.5,0.5,12.1,39.5,38.15,27.22
2018,3,10,9,0,0.0,48.0,0.4,12.3,48.0,46.38,34.12
2018,3,10,9,15,0.0,75.5,0.45,12.65,75.5,73.01,56.39
2018,3,10,9,30,0.0,103.0,0.5,13.0,103.0,99.3,77.94
2018,3,10,9,45,4.5,147.5,0.55,13.35,150.0,142.88,113.19
2018,3,10,10,0,9.0,192.0,0.6,13.7,197.0,186.71,147.87
2018,3,10,10,15,8.5,186.5,0.65,13.9,191.5,182.34,143.87
2018,3,10,10,30,8.0,181.0,0.7,14.1,186.0,177.7,139.94
2018,3,10,10,45,5.0,165.5,0.75,14.3,168.5,162.01,127.18
2018,3,10,11,0,2.0,150.0,0.8,14.5,151.0,145.86,114.05
2018,3,10,11,15,2.5,150.5,0.85,14.55,152.0,146.86,114.82
2018,3,10,11,30,3.0,151.0,0.9,14.6,153.0,147.88,115.56
2018,3,10,11,45,4.0,155.5,0.9,14.7,158.5,153.1,119.66
2018,3,10,12,0,5.0,160.0,0.9,14.8,164.0,158.37,123.79
2018,3,10,12,15,7.5,194.0,0.9,14.85,199.5,193.39,151.57
2018,3,10,12,30,10.0,228.0,0.9,14.9,235.0,228.74,179.18
2018,3,10,12,45,9.5,224.5,0.85,14.95,231.5,225.47,176.39
2018,3,10,13,0,9.0,221.0,0.8,15.0,228.0,222.13,173.78
2018,3,10,13,15,7.0,206.0,0.75,15.0,211.5,206.23,161.36
2018,3,10,13,30,5.0,191.0,0.7,15.0,195.0,190.2,148.86
2018,3,10,13,45,4.5,188.0,0.65,15.0,191.5,187.15,146.62
2018,3,10,14,0,4.0,185.0,0.6,15.0,188.0,184.09,144.35
2018,3,10,14,15,4.0,183.5,0.55,14.95,186.0,182.94,143.65
2018,3,10,14,30,4.0,182.0,0.5,14.9,184.0,181.84,143.02
2018,3,10,14,45,13.5,188.5,0.45,14.85,196.0,195.89,154.75
2018,3,10,15,0,23.0,195.0,0.4,14.8,208.0,209.94,166.36
2018,3,10,15,15,20.5,175.5,0.4,14.8,186.5,188.42,149.54
2018,3,10,15,30,18.0,156.0,0.4,14.8,165.0,166.87,132.72
2018,3,10,15,45,13.5,142.5,0.4,14.5,149.0,150.38,119.85
2018,3,10,16,0,9.0,129.0,0.4,14.2,133.0,134.11,106.95
2018,3,10,16,15,9.0,116.5,0.5,13.8,120.0,121.79,97.3
2018,3,10,16,30,9.0,104.0,0.6,13.4,107.0,109.54,87.42
2018,3,10,16,45,4.5,82.5,0.65,13.05,84.0,84.99,66.84
2018,3,10,17,0,0.0,61.0,0.7,12.7,61.0,60.56,46.03
2018,3,10,17,15,0.0,45.5,0.75,12.45,45.5,44.89,32.38
2018,3,10,17,30,0.0,30.0,0.8,12.2,30.0,28.97,18.29
2018,3,10,17,45,14.0,18.0,0.85,11.95,18.5,22.54,8.18
2018,3,10,18,0,28.0,6.0,0.9,11.7,7.0,13.82,0.0
2018,3,10,18,15,14.0,3.0,0.9,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,42.5,5.5,0.65,7.85,6.0,0.0,0.0
2018,3,11,6,30,85.0,11.0,0.7,8.3,12.0,10.81,0.0
2018,3,11,6,45,235.5,23.5,0.7,8.7,45.0,19.4,0.0
2018,3,11,7,0,386.0,36.0,0.7,9.1,78.0,28.49,18.73
2018,3,11,7,15,442.0,45.0,0.65,9.65,117.5,33.59,24.38
2018,3,11,7,30,498.0,54.0,0.6,10.2,157.0,38.48,29.17
2018,3,11,7,45,479.5,71.5,0.55,10.7,192.5,54.26,43.56
2018,3,11,8,0,461.0,89.0,0.5,11.2,228.0,94.95,60.35
2018,3,11,8,15,582.5,86.0,0.4,11.9,293.5,131.06,80.49
2018,3,11,8,30,704.0,83.0,0.3,12.6,359.0,179.69,114.77
2018,3,11,8,45,769.0,79.5,0.25,13.3,415.0,230.55,155.9
2018,3,11,9,0,834.0,76.0,0.2,14.0,471.0,283.73,199.95
2018,3,11,9,15,855.5,77.5,0.3,14.6,515.0,333.15,242.91
2018,3,11,9,30,877.0,79.0,0.4,15.2,559.0,386.72,288.3
2018,3,11,9,45,894.5,79.5,0.5,15.8,598.0,434.66,328.46
2018,3,11,10,0,912.0,80.0,0.6,16.4,637.0,482.41,367.44
2018,3,11,10,15,922.0,81.5,0.75,16.95,669.0,527.0,403.5
2018,3,11,10,30,932.0,83.0,0.9,17.5,701.0,570.32,437.72
2018,3,11,10,45,843.5,120.0,1.1,18.05,694.5,588.68,452.65
2018,3,11,11,0,755.0,157.0,1.3,18.6,688.0,599.92,461.62
2018,3,11,11,15,785.5,150.0,1.45,18.95,714.0,639.13,491.6
2018,3,11,11,30,816.0,143.0,1.6,19.3,740.0,676.46,519.63
2018,3,11,11,45,845.0,133.5,1.75,19.65,758.0,709.47,544.38
2018,3,11,12,0,874.0,124.0,1.9,20.0,776.0,741.09,567.7
2018,3,11,12,15,783.5,162.5,2.0,20.15,747.5,732.65,560.93
2018,3,11,12,30,693.0,201.0,2.1,20.3,719.0,718.95,550.27
2018,3,11,12,45,700.0,194.5,2.15,20.4,713.5,729.1,558.43
2018,3,11,13,0,707.0,188.0,2.2,20.5,708.0,736.87,564.71
2018,3,11,13,15,780.5,154.5,2.15,20.55,717.5,765.36,585.89
2018,3,11,13,30,854.0,121.0,2.1,20.6,727.0,789.49,602.52
2018,3,11,13,45,843.0,120.0,2.1,20.65,702.5,780.67,596.73
2018,3,11,14,0,832.0,119.0,2.1,20.7,678.0,768.96,589.33
2018,3,11,14,15,790.5,125.5,2.0,20.65,638.0,739.4,568.95
2018,3,11,14,30,749.0,132.0,1.9,20.6,598.0,710.19,548.95
2018,3,11,14,45,804.5,107.5,1.8,20.55,581.5,712.58,551.44
2018,3,11,15,0,860.0,83.0,1.7,20.5,565.0,708.15,548.87
2018,3,11,15,15,838.0,81.5,1.7,20.5,522.0,677.95,528.66
2018,3,11,15,30,816.0,80.0,1.7,20.5,479.0,642.43,504.09
2018,3,11,15,45,801.0,76.0,1.35,20.2,436.0,607.16,476.86
2018,3,11,16,0,786.0,72.0,1.0,19.9,393.0,570.36,447.72
2018,3,11,16,15,726.0,69.5,0.9,19.5,336.5,508.05,400.82
2018,3,11,16,30,666.0,67.0,0.8,19.1,280.0,450.24,356.07
2018,3,11,16,45,594.0,61.0,0.7,18.65,226.5,382.97,302.78
2018,3,11,17,0,522.0,55.0,0.6,18.2,173.0,319.89,251.11
2018,3,11,17,15,437.0,47.5,0.65,17.95,129.0,254.36,196.37
2018,3,11,17,30,352.0,40.0,0.7,17.7,85.0,195.09,144.75
2018,3,11,17,45,240.5,28.5,0.7,17.4,53.0,127.2,72.06
2018,3,11,18,0,129.0,17.0,0.7,17.1,21.0,53.59,0.0
2018,3,11,18,15,64.5,8.5,0.7,16.95,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,28.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,57.0,10.0,1.1,11.3,11.0,9.83,0.0
2018,3,12,6,45,168.5,25.0,1.15,11.85,41.5,19.71,2.3
2018,3,12,7,0,280.0,40.0,1.2,12.4,72.0,30.88,20.68
2018,3,12,7,15,402.0,48.0,1.3,12.9,119.5,36.04,26.21
2018,3,12,7,30,524.0,56.0,1.4,13.4,167.0,39.93,30.05
2018,3,12,7,45,588.5,61.0,1.5,13.95,217.0,48.92,30.87
2018,3,12,8,0,653.0,66.0,1.6,14.5,267.0,89.71,47.79
2018,3,12,8,15,694.0,70.0,1.75,15.45,316.5,133.41,76.64
2018,3,12,8,30,735.0,74.0,1.9,16.4,366.0,183.84,116.34
2018,3,12,8,45,766.5,76.5,2.05,17.4,413.5,231.26,156.55
2018,3,12,9,0,798.0,79.0,2.2,18.4,461.0,281.04,199.62
2018,3,12,9,15,818.0,81.0,2.3,19.1,503.5,328.82,241.5
2018,3,12,9,30,838.0,83.0,2.4,19.8,546.0,377.3,283.23
2018,3,12,9,45,853.5,85.0,2.55,20.5,584.0,427.47,325.34
2018,3,12,10,0,869.0,87.0,2.7,21.2,622.0,474.05,363.64
2018,3,12,10,15,878.5,88.5,2.75,21.55,652.5,516.71,398.31
2018,3,12,10,30,888.0,90.0,2.8,21.9,683.0,558.16,431.15
2018,3,12,10,45,816.5,123.5,2.9,22.25,684.0,580.88,448.71
2018,3,12,11,0,745.0,157.0,3.0,22.6,685.0,597.66,461.11
2018,3,12,11,15,774.5,148.5,3.05,22.8,708.5,634.59,489.22
2018,3,12,11,30,804.0,140.0,3.1,23.0,732.0,669.6,515.49
2018,3,12,11,45,860.5,116.0,3.1,23.2,756.5,706.74,543.43
2018,3,12,12,0,917.0,92.0,3.1,23.4,781.0,743.49,568.95
2018,3,12,12,15,725.5,146.0,3.1,23.5,691.5,677.5,520.88
2018,3,12,12,30,534.0,200.0,3.1,23.6,602.0,603.08,464.35
2018,3,12,12,45,295.5,254.0,3.15,23.7,476.0,480.36,370.25
2018,3,12,13,0,57.0,308.0,3.2,23.8,350.0,349.1,266.5
2018,3,12,13,15,38.5,269.5,3.15,23.75,297.5,297.74,228.01
2018,3,12,13,30,20.0,231.0,3.1,23.7,245.0,241.57,185.03
2018,3,12,13,45,41.0,253.5,3.1,23.6,281.5,285.93,220.07
2018,3,12,14,0,62.0,276.0,3.1,23.5,318.0,326.67,251.9
2018,3,12,14,15,58.5,262.5,3.1,23.4,300.5,311.01,240.29
2018,3,12,14,30,55.0,249.0,3.1,23.3,283.0,295.11,228.64
2018,3,12,14,45,30.0,187.5,3.1,23.15,206.0,212.08,164.43
2018,3,12,15,0,5.0,126.0,3.1,23.0,129.0,126.56,96.77
2018,3,12,15,15,6.5,128.0,3.1,23.0,131.5,129.82,99.78
2018,3,12,15,30,8.0,130.0,3.1,23.0,134.0,133.17,102.77
2018,3,12,15,45,30.0,122.5,2.95,22.4,135.0,144.08,112.63
2018,3,12,16,0,52.0,115.0,2.8,21.8,136.0,149.61,118.06
2018,3,12,16,15,41.5,114.5,2.55,21.05,130.0,142.79,112.71
2018,3,12,16,30,31.0,114.0,2.3,20.3,124.0,137.44,108.45
2018,3,12,16,45,18.5,80.5,2.05,19.6,86.0,93.17,72.12
2018,3,12,17,0,6.0,47.0,1.8,18.9,48.0,48.2,34.69
2018,3,12,17,15,3.0,35.5,1.85,18.4,36.0,35.55,23.89
2018,3,12,17,30,0.0,24.0,1.9,17.9,24.0,23.16,13.2
2018,3,12,17,45,0.0,16.0,1.95,17.4,16.0,15.44,4.84
2018,3,12,18,0,0.0,8.0,2.0,16.9,8.0,7.86,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.75,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,13,6,15,14.0,2.5,2.6,14.35,3.0,0.0,0.0
2018,3,13,6,30,28.0,5.0,2.6,14.4,6.0,4.91,0.0
2018,3,13,6,45,14.0,6.5,2.55,14.5,7.0,6.27,0.0
2018,3,13,7,0,0.0,8.0,2.5,14.6,8.0,7.71,0.92
2018,3,13,7,15,0.0,10.5,2.6,14.55,10.5,10.12,3.27
2018,3,13,7,30,0.0,13.0,2.7,14.5,13.0,12.53,5.54
2018,3,13,7,45,0.0,13.5,2.8,14.45,13.5,13.02,5.5
2018,3,13,8,0,0.0,14.0,2.9,14.4,14.0,13.5,5.93
2018,3,13,8,15,0.0,15.5,3.05,14.2,15.5,14.95,7.17
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,16.4,8.4
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,20.27,11.67
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,24.14,14.93
2018,3,13,9,15,0.0,35.0,3.5,13.65,35.0,33.81,23.07
2018,3,13,9,30,0.0,45.0,3.6,13.7,45.0,43.49,31.15
2018,3,13,9,45,0.0,63.5,3.75,13.7,63.5,61.41,46.08
2018,3,13,10,0,0.0,82.0,3.9,13.7,82.0,79.34,60.91
2018,3,13,10,15,0.0,92.0,4.0,13.9,92.0,89.05,68.77
2018,3,13,10,30,0.0,102.0,4.1,14.1,102.0,98.66,76.52
2018,3,13,10,45,2.0,137.0,4.25,14.35,138.5,133.32,104.77
2018,3,13,11,0,4.0,172.0,4.4,14.6,175.0,168.13,132.83
2018,3,13,11,15,82.0,242.5,4.45,14.85,303.5,285.08,227.91
2018,3,13,11,30,160.0,313.0,4.5,15.1,432.0,407.8,325.02
2018,3,13,11,45,226.0,332.0,4.6,15.3,502.0,477.88,380.01
2018,3,13,12,0,292.0,351.0,4.7,15.5,572.0,552.43,437.86
2018,3,13,12,15,223.0,346.0,4.7,15.7,515.0,503.59,398.95
2018,3,13,12,30,154.0,341.0,4.7,15.9,458.0,453.16,358.78
2018,3,13,12,45,89.0,297.0,4.75,16.05,364.5,360.63,286.03
2018,3,13,13,0,24.0,253.0,4.8,16.2,271.0,268.74,212.3
2018,3,13,13,15,49.0,256.0,4.75,16.2,291.5,292.39,232.17
2018,3,13,13,30,74.0,259.0,4.7,16.2,312.0,316.18,251.9
2018,3,13,13,45,155.5,281.0,4.7,16.2,388.0,409.1,327.16
2018,3,13,14,0,237.0,303.0,4.7,16.2,464.0,496.46,396.7
2018,3,13,14,15,237.5,288.5,4.6,16.2,444.0,481.96,385.75
2018,3,13,14,30,238.0,274.0,4.5,16.2,424.0,473.45,379.7
2018,3,13,14,45,300.5,250.5,4.45,16.2,428.5,493.15,397.24
2018,3,13,15,0,363.0,227.0,4.4,16.2,433.0,509.39,411.87
2018,3,13,15,15,374.5,206.5,4.4,16.2,405.0,489.36,397.39
2018,3,13,15,30,386.0,186.0,4.4,16.2,377.0,467.34,381.25
2018,3,13,15,45,332.5,174.5,4.1,15.8,328.0,411.5,336.88
2018,3,13,16,0,279.0,163.0,3.8,15.4,279.0,357.8,293.82
2018,3,13,16,15,182.5,141.0,3.35,14.8,213.0,262.2,215.71
2018,3,13,16,30,86.0,119.0,2.9,14.2,147.0,179.79,146.91
2018,3,13,16,45,64.0,91.0,2.5,13.65,110.0,128.63,104.09
2018,3,13,17,0,42.0,63.0,2.1,13.1,73.0,85.07,66.94
2018,3,13,17,15,31.5,48.5,1.9,12.45,55.0,63.85,48.39
2018,3,13,17,30,21.0,34.0,1.7,11.8,37.0,43.24,30.17
2018,3,13,17,45,12.5,22.0,1.5,11.15,23.5,26.99,13.65
2018,3,13,18,0,4.0,10.0,1.3,10.5,10.0,11.0,0.0
2018,3,13,18,15,2.0,5.0,1.2,10.4,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,6,15,15.5,2.5,1.25,7.75,3.0,0.0,0.0
2018,3,14,6,30,31.0,5.0,1.4,8.5,6.0,4.91,0.0
2018,3,14,6,45,15.5,14.5,1.6,9.25,15.0,13.49,3.02
2018,3,14,7,0,0.0,24.0,1.8,10.0,24.0,23.16,14.55
2018,3,14,7,15,0.0,32.5,1.95,10.35,32.5,31.38,22.45
2018,3,14,7,30,0.0,41.0,2.1,10.7,41.0,39.6,30.14
2018,3,14,7,45,0.0,54.5,2.2,11.0,54.5,52.66,39.88
2018,3,14,8,0,0.0,68.0,2.3,11.3,68.0,65.46,50.84
2018,3,14,8,15,18.5,103.0,2.4,11.4,110.5,99.53,78.93
2018,3,14,8,30,37.0,138.0,2.5,11.5,153.0,132.05,105.32
2018,3,14,8,45,35.0,111.0,2.65,11.6,126.5,111.85,88.32
2018,3,14,9,0,33.0,84.0,2.8,11.7,100.0,89.21,69.38
2018,3,14,9,15,16.5,83.5,2.9,11.7,91.5,85.18,66.41
2018,3,14,9,30,0.0,83.0,3.0,11.7,83.0,80.29,62.45
2018,3,14,9,45,0.0,77.0,3.1,11.7,77.0,74.49,57.42
2018,3,14,10,0,0.0,71.0,3.2,11.7,71.0,68.68,52.42
2018,3,14,10,15,0.0,62.5,3.3,11.75,62.5,60.46,45.41
2018,3,14,10,30,0.0,54.0,3.4,11.8,54.0,52.24,38.42
2018,3,14,10,45,0.5,64.0,3.45,11.8,64.5,62.22,46.73
2018,3,14,11,0,1.0,74.0,3.5,11.8,75.0,72.24,55.04
2018,3,14,11,15,144.5,156.5,3.5,11.85,264.5,243.64,198.86
2018,3,14,11,30,288.0,239.0,3.5,11.9,454.0,424.41,344.36
2018,3,14,11,45,339.0,252.0,3.5,11.95,507.5,483.36,390.42
2018,3,14,12,0,390.0,265.0,3.5,12.0,561.0,543.01,436.95
2018,3,14,12,15,291.0,253.5,3.45,12.05,474.5,466.47,376.29
2018,3,14,12,30,192.0,242.0,3.4,12.1,388.0,387.4,313.01
2018,3,14,12,45,250.5,290.0,3.35,12.2,478.5,484.83,389.79
2018,3,14,13,0,309.0,338.0,3.3,12.3,569.0,583.48,464.96
2018,3,14,13,15,530.0,249.0,3.25,12.35,636.0,674.98,539.43
2018,3,14,13,30,751.0,160.0,3.2,12.4,703.0,762.46,608.87
2018,3,14,13,45,690.0,171.0,3.2,12.5,657.5,727.53,582.36
2018,3,14,14,0,629.0,182.0,3.2,12.6,612.0,690.52,554.36
2018,3,14,14,15,532.0,199.5,3.15,12.7,552.5,628.4,506.36
2018,3,14,14,30,435.0,217.0,3.1,12.8,493.0,569.61,460.26
2018,3,14,14,45,663.0,146.5,3.05,12.85,539.0,662.1,536.44
2018,3,14,15,0,891.0,76.0,3.0,12.9,585.0,732.99,591.22
2018,3,14,15,15,873.5,74.0,3.0,12.9,542.5,700.48,567.77
