Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,17.69,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,21.41,9.64
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,27.21,17.63
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,29.96,20.57
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,32.62,23.15
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,51.24,28.06
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,88.98,44.68
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,129.52,71.08
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,173.95,105.24
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,219.71,143.2
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,272.51,187.57
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,320.28,228.03
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,369.61,268.88
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,418.71,309.0
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,468.61,348.49
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,516.94,385.72
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,565.33,421.81
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,611.84,456.07
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,657.75,488.99
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,700.93,518.83
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,742.99,545.52
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,782.81,570.45
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,820.97,594.0
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,855.61,615.41
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,888.17,635.33
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,916.69,653.35
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,942.81,669.83
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,965.08,683.74
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,984.67,696.0
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,999.64,706.43
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,1011.72,715.16
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,1019.46,720.8
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,1024.21,724.68
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,1024.88,726.54
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,1022.53,726.61
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,1004.23,716.28
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,983.53,704.52
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,966.86,695.68
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,947.63,685.16
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,913.7,664.89
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,873.3,640.16
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,855.26,629.55
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,833.65,616.41
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,817.15,608.39
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,791.63,594.15
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,750.16,568.18
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,707.73,541.16
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,663.76,512.71
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,615.29,480.02
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,561.43,441.2
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,508.7,401.77
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,449.73,355.95
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,393.52,310.5
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,331.65,259.12
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,272.86,208.64
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,203.28,148.78
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,141.8,84.15
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,65.18,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.88,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.85,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,17.69,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,22.42,10.44
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,29.13,19.41
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,31.73,22.29
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,34.29,24.81
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,53.13,29.81
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,91.12,46.61
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,132.02,73.39
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,176.91,108.17
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,223.04,147.03
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,271.87,189.13
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,324.94,234.66
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,375.3,277.3
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,424.63,318.14
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,474.72,358.22
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,523.42,395.98
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,572.19,432.46
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,618.38,465.98
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,663.68,497.76
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,705.83,526.3
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,746.39,551.32
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,785.75,575.2
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,823.51,597.64
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,858.29,618.31
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,891.05,637.49
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,919.88,654.8
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,946.34,670.58
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,968.47,683.58
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,987.98,694.98
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,1002.5,704.42
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,1014.14,712.17
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,1019.51,716.31
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,1021.9,718.66
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,1022.69,721.4
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,1020.5,722.32
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,1008.07,716.9
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,993.03,709.8
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,968.17,696.84
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,947.27,686.55
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,927.55,677.26
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,910.36,669.5
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,880.52,650.75
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,853.92,634.21
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,821.61,618.33
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,787.2,600.35
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,744.54,573.93
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,701.08,546.33
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,652.23,513.76
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,603.49,479.73
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,549.51,439.76
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,499.14,401.14
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,440.3,354.36
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,384.42,308.27
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,319.7,253.51
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,260.46,201.86
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,192.88,142.97
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,133.26,81.06
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,60.52,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.88,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,9.34,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,18.68,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,23.49,11.21
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,32.07,21.97
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,35.82,25.94
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,39.42,29.44
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,54.51,31.95
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,91.31,48.88
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,130.79,75.04
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,177.53,111.73
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,222.88,150.33
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,271.21,192.56
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,319.03,234.82
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,368.85,278.2
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,421.18,322.62
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,470.33,363.5
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,519.45,403.18
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,568.89,441.9
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,615.79,477.75
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,662.32,512.32
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,705.9,544.05
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,748.55,572.67
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,788.13,598.96
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,826.1,623.89
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,860.54,646.18
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,892.97,666.97
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,921.99,686.13
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,948.62,703.68
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,970.9,718.33
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,990.53,731.7
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,1006.1,743.04
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,1018.81,752.59
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,1026.18,758.46
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,1030.57,762.47
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,1029.9,763.68
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,1026.2,763.0
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,1019.03,760.22
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,1008.92,755.53
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,994.03,747.25
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,976.38,737.17
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,954.1,724.22
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,929.31,709.5
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,899.61,690.12
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,867.89,669.26
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,830.97,645.75
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,792.49,620.86
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,750.13,592.31
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,711.46,566.14
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,662.68,531.8
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,613.95,496.55
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,559.58,455.06
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,506.46,413.23
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,446.62,364.45
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,392.25,318.43
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,327.54,262.72
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,268.4,210.3
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,198.91,149.13
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,138.06,86.03
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,63.45,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,19.25,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.85,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,17.69,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,23.07,10.87
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,32.08,21.97
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,36.3,26.35
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,40.31,30.23
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,54.58,32.24
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,90.31,48.5
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,129.2,74.23
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,175.4,110.45
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,219.39,148.04
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,266.22,189.22
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,312.83,230.72
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,361.31,273.35
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,413.69,318.33
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,462.83,359.82
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,509.8,398.67
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,556.89,436.59
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,602.03,472.24
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,646.56,506.58
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,688.88,538.28
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,729.95,567.29
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,768.33,594.16
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,805.25,619.83
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,839.34,642.98
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,871.56,664.7
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,899.09,684.02
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,924.36,701.82
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,947.3,717.75
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,967.77,732.02
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,982.85,743.57
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,995.18,753.36
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,1003.32,760.22
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,1008.59,765.23
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,1008.93,766.95
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,1006.34,766.78
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,999.85,764.0
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,990.49,759.32
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,976.41,751.41
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,959.62,741.66
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,938.24,728.8
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,914.38,714.17
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,884.74,694.18
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,853.12,672.71
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,817.76,649.65
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,780.85,625.2
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,743.03,599.02
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,699.48,568.15
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,652.64,534.03
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,605.68,498.88
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,551.91,456.33
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,499.4,413.65
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,442.46,366.05
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,386.52,317.9
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,322.32,261.73
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,263.75,209.11
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,192.91,146.31
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,131.34,83.56
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,59.56,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,17.51,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.85,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,17.69,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,23.92,11.43
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,32.97,22.74
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,38.2,28.05
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,42.11,31.86
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,56.24,34.0
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,91.78,50.25
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,130.76,75.91
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,174.27,109.6
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,221.52,149.38
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,268.44,189.97
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,315.31,230.89
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,364.19,272.89
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,412.47,313.66
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,465.61,356.92
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,513.13,394.71
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,560.87,431.49
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,606.29,465.91
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,651.18,499.03
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,693.59,529.51
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,734.79,557.39
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,773.41,583.05
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,810.56,607.49
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,844.81,629.77
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,877.19,650.69
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,906.36,670.02
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,933.27,687.84
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,955.45,702.5
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,975.13,715.56
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,989.91,726.55
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,1001.91,736.48
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,1009.66,743.62
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,1014.53,748.89
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,1014.95,751.8
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,1012.43,752.81
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,1005.53,751.06
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,995.78,747.36
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,981.79,741.04
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,965.13,732.85
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,942.02,719.93
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,916.54,705.22
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,887.16,685.69
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,855.85,664.72
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,821.27,645.11
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,790.08,627.54
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,748.99,600.15
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,707.01,571.64
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,658.06,537.04
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,609.17,500.93
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,556.28,459.45
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,502.73,416.3
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,442.41,366.28
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,385.35,317.43
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,318.56,259.09
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,257.64,204.63
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,186.53,141.79
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,128.48,82.87
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,56.02,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,15.29,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.85,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,17.69,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,26.48,13.12
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,37.96,26.94
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,44.37,33.41
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,50.49,39.24
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,65.91,43.53
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,99.76,60.12
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,137.29,87.15
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,175.55,118.44
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,215.39,150.95
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,260.44,188.84
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,300.93,225.26
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,338.76,258.56
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,374.11,288.56
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,403.9,312.8
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,455.67,352.83
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,512.96,396.36
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,550.01,423.48
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,586.27,449.27
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,637.23,486.28
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,693.77,526.25
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,743.79,560.38
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,796.56,594.3
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,830.28,614.95
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,862.24,634.41
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,890.16,651.58
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,915.93,667.32
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,938.49,680.95
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,958.67,693.09
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,974.52,702.76
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,987.74,710.86
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,996.3,716.1
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,1002.05,719.69
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,1001.97,720.12
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,999.0,718.88
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,992.71,715.64
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,983.61,710.73
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,968.79,702.36
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,951.32,692.36
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,929.36,679.6
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,905.01,665.27
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,874.95,646.82
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,843.01,627.05
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,812.14,609.33
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,774.8,586.75
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,732.35,560.32
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,689.23,532.78
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,639.56,499.47
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,590.22,464.72
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,537.26,426.27
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,483.78,385.97
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,424.21,339.23
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,367.97,293.42
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,304.9,241.02
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,247.33,191.65
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,180.76,134.44
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,124.4,78.99
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,54.75,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,15.46,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,8.36,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,16.71,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,22.67,10.31
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,32.16,21.91
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,38.24,27.92
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,43.93,33.27
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,63.99,43.03
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,94.84,61.85
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,128.76,84.49
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,168.4,114.12
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,207.76,143.23
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,258.69,183.5
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,307.84,225.23
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,357.08,266.76
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,403.71,305.96
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,451.56,345.06
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,498.47,382.38
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,549.08,421.22
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,593.18,454.58
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,636.69,486.63
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,677.78,515.99
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,717.59,543.32
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,755.72,568.3
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,792.5,592.12
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,825.65,612.99
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,857.04,632.52
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,885.27,650.8
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,911.38,667.64
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,934.31,681.94
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,954.9,694.72
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,963.53,700.71
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,969.07,704.83
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,977.95,711.25
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,984.18,715.99
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,987.56,719.54
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,987.99,721.26
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,981.44,718.43
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,972.13,713.99
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,962.79,709.67
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,950.36,703.34
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,910.32,678.44
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,864.58,649.46
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,842.36,635.6
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,817.4,619.69
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,798.09,609.83
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,774.91,597.07
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,732.08,569.4
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,688.51,540.72
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,639.96,507.5
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,591.55,473.0
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,538.15,432.82
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,488.36,394.12
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,430.42,347.62
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,375.47,302.01
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,312.62,248.72
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,255.14,198.57
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,189.56,141.48
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,132.74,85.08
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,70.49,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,18.28,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.85,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,17.69,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,22.54,10.12
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,29.24,19.44
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,33.63,23.94
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,37.77,27.92
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,54.73,33.69
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,90.1,51.75
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,126.55,75.32
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,168.63,107.35
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,214.13,144.61
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,261.9,185.25
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,307.93,226.76
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,353.15,266.82
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,400.46,306.93
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,448.89,346.87
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,502.38,389.56
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,555.28,430.87
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,601.36,465.56
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,647.14,499.0
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,690.05,529.75
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,732.1,557.35
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,771.27,582.55
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,808.86,606.35
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,843.43,627.54
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,876.04,647.18
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,905.68,665.79
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,933.03,682.82
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,955.22,696.11
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,974.8,707.71
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,989.88,717.33
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,1002.12,725.22
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,1009.64,729.99
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,1014.23,732.99
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,1015.2,734.5
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,1013.21,734.22
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,1007.79,731.81
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,999.47,727.61
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,984.84,720.33
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,967.46,711.26
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,945.71,699.39
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,921.56,685.9
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,891.26,666.75
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,858.95,646.16
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,822.84,625.51
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,785.28,603.37
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,748.06,580.38
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,705.28,552.83
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,657.23,520.81
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,609.23,487.58
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,555.32,447.52
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,502.62,407.02
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,446.61,362.45
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,391.34,316.82
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,326.97,261.94
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,267.97,210.1
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,200.84,151.22
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,142.54,92.86
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,75.1,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,20.14,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,17.69,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,22.08,9.72
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,28.32,18.71
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,31.43,22.07
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,34.42,25.01
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,48.41,27.17
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,89.1,46.36
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,128.98,72.37
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,172.91,106.59
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,218.16,145.18
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,266.17,187.33
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,318.97,233.6
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,369.28,277.39
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,418.59,319.62
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,468.82,361.44
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,517.35,400.78
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,566.02,439.02
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,612.41,474.43
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,657.82,508.07
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,700.97,539.16
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,742.32,567.13
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,781.87,593.35
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,819.96,618.29
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,854.81,640.99
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,887.76,662.26
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,916.46,681.47
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,942.86,699.51
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,966.84,715.45
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,988.34,729.77
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,1004.88,741.45
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,1018.65,751.42
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,1027.62,758.31
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,1033.63,763.37
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,1034.73,765.9
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,1032.83,766.54
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,1025.92,763.56
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,1016.04,758.7
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,1001.88,750.96
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,984.94,741.4
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,962.94,728.71
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,938.45,714.27
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,908.94,695.11
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,877.38,674.46
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,840.74,651.51
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,802.56,627.2
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,764.47,602.47
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,720.66,573.09
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,671.69,539.27
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,622.68,504.46
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,567.94,462.43
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,514.37,420.1
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,457.65,373.98
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,401.67,326.95
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,337.1,271.41
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,277.81,218.85
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,209.54,158.52
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,150.12,98.74
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,79.73,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,22.52,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,17.69,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,22.12,9.63
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,28.37,18.79
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,31.47,22.16
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,34.47,25.11
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,48.21,27.19
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,89.42,46.41
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,130.22,73.0
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,175.02,107.84
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,220.77,146.72
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,269.3,189.13
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,322.58,235.62
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,373.26,279.45
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,422.77,321.43
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,473.14,362.85
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,522.01,401.98
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,571.01,439.95
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,618.48,475.54
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,665.45,509.63
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,709.34,540.52
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,752.19,567.95
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,792.5,593.38
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,831.18,617.35
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,866.37,638.66
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,899.5,658.37
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,929.95,677.25
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,958.05,694.54
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,981.41,708.35
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,1002.1,720.46
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,1017.3,730.44
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,1029.54,738.64
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,1035.98,743.21
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,1039.38,745.96
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,1040.55,747.64
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,1038.69,747.5
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,1032.36,744.9
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,1023.07,740.47
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,1006.95,732.09
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,988.07,721.95
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,965.62,709.17
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,940.69,694.72
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,910.65,675.94
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,878.55,655.79
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,841.91,634.51
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,803.73,611.77
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,766.97,588.86
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,724.51,561.44
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,674.7,528.0
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,624.99,493.52
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,569.19,452.76
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,514.63,411.51
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,456.97,366.07
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,400.05,319.61
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,334.16,264.5
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,273.75,212.41
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,203.35,151.81
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,142.38,92.81
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,75.59,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,19.52,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
