Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,863.0,86.5,5.1,27.2,631.5,789.65,605.51
2018,8,29,15,30,849.0,85.0,5.1,27.2,589.0,755.89,583.08
2018,8,29,15,45,830.0,82.0,5.15,26.15,541.5,719.42,561.05
2018,8,29,16,0,811.0,79.0,5.2,25.1,494.0,677.27,534.28
2018,8,29,16,15,784.5,76.0,5.15,24.4,443.5,629.09,501.21
2018,8,29,16,30,758.0,73.0,5.1,23.7,393.0,580.74,465.54
2018,8,29,16,45,720.5,69.0,5.05,23.0,340.5,524.75,422.73
2018,8,29,17,0,683.0,65.0,5.0,22.3,288.0,470.08,379.46
2018,8,29,17,15,627.5,59.5,4.85,21.55,236.5,408.76,329.14
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,348.79,278.2
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,268.7,209.94
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,197.81,147.84
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,125.47,71.13
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,48.71,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,16.22,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,23.8,7.75
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,27.75,17.82
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,31.59,21.89
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,31.83,22.39
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,32.14,21.18
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,42.14,29.32
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,48.3,34.92
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,80.96,60.5
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,113.34,85.72
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,149.75,114.4
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,188.82,145.04
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,177.35,136.72
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,159.05,122.35
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,168.27,129.13
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,177.53,135.84
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,219.88,168.12
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,263.01,200.39
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,314.64,238.81
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,370.91,280.03
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,449.3,338.63
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,534.15,400.75
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,602.72,450.93
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,675.64,503.57
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,726.19,541.05
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,778.58,579.67
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,837.83,622.34
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,892.21,658.5
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,906.74,668.13
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,918.36,676.24
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,918.09,677.11
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,914.72,676.11
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,906.51,671.56
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,895.29,665.11
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,879.4,656.12
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,860.72,645.3
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,836.31,630.54
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,809.47,614.07
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,780.6,595.5
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,745.31,572.27
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,703.59,546.23
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,660.79,518.75
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,612.13,485.18
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,563.47,449.65
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,509.37,408.4
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,454.64,365.23
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,390.32,313.16
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,329.95,262.33
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,257.34,200.35
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,192.46,142.91
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,119.95,60.88
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,46.41,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,15.73,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,21.32,5.14
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,30.27,19.96
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,37.61,27.18
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,43.09,32.34
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,53.56,35.96
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,92.34,53.93
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,133.35,81.63
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,175.7,113.18
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,223.93,151.85
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,271.22,190.84
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,326.34,235.94
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,375.34,276.25
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,425.37,315.97
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,472.53,352.85
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,522.83,390.67
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,568.18,424.24
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,612.87,456.41
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,654.32,485.44
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,694.35,512.78
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,730.32,535.61
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,764.38,556.43
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,794.56,575.97
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,822.35,593.9
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,845.52,608.81
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,865.97,621.99
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,883.04,633.93
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,897.21,644.06
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,907.61,652.16
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,914.94,658.32
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,915.52,660.38
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,912.94,660.48
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,905.48,657.56
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,894.96,652.67
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,879.29,645.03
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,860.81,635.45
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,836.02,621.62
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,808.77,606.29
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,775.12,584.47
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,739.61,561.19
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,705.35,542.58
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,665.41,518.97
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,617.63,486.78
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,569.58,452.02
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,515.0,410.86
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,461.67,369.09
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,400.57,319.48
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,340.98,269.21
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,266.13,205.4
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,199.61,146.26
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,120.5,50.81
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,44.42,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,12.29,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.69,2.86
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,29.47,19.16
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,37.82,27.31
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,43.3,32.49
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,52.26,40.49
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,90.37,51.29
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,133.44,78.81
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,178.54,113.48
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,226.52,152.88
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,274.08,192.95
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,323.77,234.49
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,371.63,274.01
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,423.32,315.19
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,470.21,352.49
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,516.36,388.17
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,556.09,417.9
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,596.31,446.97
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,636.1,475.81
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,675.03,503.46
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,711.23,528.71
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,744.55,551.62
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,773.79,571.59
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,801.13,589.5
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,824.89,604.99
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,846.37,618.97
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,861.22,629.21
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,873.41,637.81
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,879.74,642.6
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,883.29,645.68
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,882.59,646.7
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,879.1,646.03
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,869.42,641.28
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,860.04,636.83
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,842.66,627.46
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,822.8,616.39
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,796.35,600.54
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,767.79,583.09
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,732.48,559.52
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,695.8,534.65
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,654.68,508.67
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,612.68,481.12
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,564.6,446.88
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,516.58,411.63
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,461.08,369.41
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,407.08,326.86
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,343.98,275.36
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,283.65,224.53
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,217.92,168.21
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,159.72,116.1
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,91.34,26.91
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,24.18,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,11.8,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.9,0.85
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,29.25,18.95
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,39.08,28.47
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,45.81,34.79
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,53.39,41.61
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,89.63,51.64
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,131.56,77.83
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,175.78,111.33
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,224.05,150.84
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,272.13,191.66
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,325.79,236.73
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,374.43,277.21
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,424.34,317.57
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,471.35,354.82
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,517.32,390.02
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,559.73,421.11
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,597.29,447.67
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,639.57,477.36
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,678.78,504.18
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,714.41,527.99
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,748.62,550.33
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,778.17,568.9
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,805.7,585.92
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,828.8,599.76
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,849.53,612.04
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,863.43,621.32
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,874.49,628.86
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,878.27,631.89
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,879.13,633.14
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,878.68,633.89
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,875.43,632.9
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,866.48,628.65
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,854.76,622.64
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,839.49,614.92
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,818.83,603.55
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,794.0,589.19
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,766.99,573.22
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,731.06,549.74
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,693.78,525.13
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,652.98,499.96
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,611.28,473.38
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,562.52,439.86
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,513.94,405.21
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,457.69,363.16
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,403.16,320.8
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,338.57,268.73
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,277.48,217.8
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,209.53,160.26
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,149.75,107.01
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,83.63,9.82
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,20.58,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,11.3,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,18.12,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,29.74,19.22
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,40.78,29.92
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,48.08,36.78
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,55.56,43.55
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,90.38,54.38
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,130.93,79.68
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,174.23,112.59
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,221.31,151.28
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,267.33,190.5
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,315.76,231.68
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,362.96,271.55
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,411.41,311.46
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,457.88,348.97
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,506.87,387.17
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,550.47,420.27
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,590.64,449.97
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,631.74,479.96
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,669.66,507.08
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,704.17,531.07
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,737.12,553.51
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,766.83,573.32
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,794.55,591.39
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,817.55,606.32
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,838.18,619.69
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,854.28,630.55
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,867.77,639.75
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,877.33,646.32
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,884.06,651.12
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,874.56,646.24
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,862.22,639.57
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,815.59,609.18
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,762.35,571.62
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,752.75,568.0
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,738.43,560.84
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,735.96,563.12
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,728.91,561.52
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,706.42,546.66
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,681.14,529.8
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,644.5,507.24
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,606.67,482.7
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,538.23,431.64
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,472.79,381.59
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,413.26,335.29
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,359.91,292.31
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,281.9,227.63
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,211.34,167.96
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,173.13,133.6
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,137.57,97.99
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,75.6,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,18.11,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,11.3,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,18.19,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,28.18,17.72
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,38.48,27.8
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,48.16,36.72
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,58.07,45.61
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,90.06,59.01
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,128.54,83.95
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,167.35,113.72
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,208.4,147.2
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,252.97,182.5
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,303.66,223.38
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,353.9,264.02
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,414.5,312.38
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,462.36,350.74
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,510.66,388.25
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,557.03,423.25
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,605.52,458.6
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,646.1,487.76
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,685.26,515.19
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,721.42,539.16
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,755.66,560.27
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,786.22,579.75
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,814.46,597.6
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,837.75,611.69
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,858.34,624.0
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,873.98,633.75
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,886.67,641.67
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,894.5,646.62
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,899.25,649.7
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,898.88,650.49
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,895.43,649.38
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,886.68,644.48
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,874.97,637.73
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,856.76,627.75
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,835.86,615.96
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,809.93,600.71
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,786.24,586.9
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,751.74,564.53
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,715.51,540.8
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,673.1,515.37
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,629.85,488.53
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,579.89,453.74
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,532.83,419.8
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,474.67,376.15
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,418.68,332.44
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,352.72,279.17
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,291.38,227.69
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,217.04,164.73
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,153.1,105.89
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,81.18,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,18.2,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,11.3,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,18.26,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,27.84,17.33
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,37.72,27.18
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,44.59,33.68
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,51.04,39.55
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,88.69,57.17
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,123.65,82.81
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,166.93,119.0
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,200.96,148.66
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,240.2,176.3
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,297.6,220.27
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,346.02,259.75
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,400.97,304.17
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,452.83,345.9
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,504.25,386.49
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,548.19,420.61
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,591.31,453.23
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,631.72,483.27
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,670.87,511.71
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,707.11,537.49
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,740.31,559.7
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,769.64,579.42
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,796.71,597.54
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,819.15,612.65
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,839.02,626.11
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,855.73,638.51
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,869.67,649.16
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,877.9,655.85
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,883.16,660.66
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,882.31,662.1
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,878.47,661.6
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,868.39,656.58
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,855.42,649.62
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,842.58,642.96
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,822.9,631.49
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,796.5,615.42
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,767.85,597.61
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,733.29,573.92
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,697.12,548.88
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,655.45,522.49
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,615.36,495.84
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,562.2,456.06
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,510.01,415.91
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,452.82,370.45
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,397.74,325.17
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,337.31,273.75
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,280.74,223.97
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,209.19,161.28
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,147.97,101.54
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,78.66,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,7.86,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,10.81,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.38,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,25.01,14.94
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,31.24,21.67
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,41.06,30.74
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,50.6,39.39
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,78.56,52.73
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,109.18,74.3
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,146.04,101.22
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,188.96,134.7
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,224.81,165.34
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,260.57,195.72
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,313.04,237.56
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,371.2,283.43
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,434.06,332.65
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,517.09,397.07
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,539.47,414.36
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,551.83,423.06
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,594.46,454.72
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,637.29,485.74
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,681.67,518.01
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,727.46,550.78
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,771.95,581.44
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,816.58,610.78
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,840.44,625.87
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,861.56,639.22
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,878.02,649.59
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,891.49,658.04
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,900.53,663.62
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,906.42,667.23
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,906.26,667.59
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,902.9,665.99
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,894.56,661.45
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,883.12,654.95
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,866.44,645.27
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,846.87,633.69
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,821.29,618.0
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,793.27,600.57
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,758.57,577.87
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,722.06,553.71
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,685.01,530.37
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,642.63,502.61
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,592.53,467.01
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,542.48,429.98
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,485.42,386.05
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,430.07,341.78
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,367.26,290.27
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,306.49,238.46
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,233.24,175.37
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,168.85,110.01
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,79.44,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,10.32,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.51,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,24.22,14.05
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,30.5,20.91
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,33.31,23.8
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,36.04,26.39
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,72.26,37.49
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,117.29,63.05
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,164.07,97.59
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,214.31,138.7
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,264.14,181.42
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,319.89,228.77
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,370.74,271.7
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,422.26,313.93
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,471.75,353.38
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,520.94,391.22
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,566.72,425.33
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,611.36,457.45
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,654.02,487.81
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,695.17,516.31
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,732.4,540.61
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,767.54,562.35
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,798.57,581.74
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,827.05,599.36
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,850.68,614.18
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,871.42,627.16
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,888.03,637.69
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,901.52,646.3
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,910.56,652.58
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,916.37,656.88
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,916.25,658.14
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,912.87,657.41
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,903.39,652.66
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,890.74,645.93
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,873.57,636.93
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,853.52,626.01
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,815.45,602.81
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,780.62,581.62
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,745.33,558.79
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,708.26,534.5
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,679.27,518.38
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,647.29,499.61
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,596.91,464.35
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,546.6,427.7
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,489.32,384.49
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,433.71,340.74
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,365.55,285.39
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,300.59,230.76
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,226.04,167.25
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,159.82,97.95
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,75.94,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,9.83,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,16.65,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,22.44,12.33
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,27.91,18.54
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,30.48,21.19
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,36.12,26.32
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,67.43,33.77
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,112.95,59.09
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,159.65,93.45
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,209.32,134.26
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,259.5,177.46
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,315.36,225.16
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,365.45,267.82
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,415.93,309.62
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,465.25,349.5
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,514.15,387.75
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,559.21,421.84
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,602.92,453.8
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,644.16,483.3
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,683.77,510.83
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,721.01,535.46
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,756.18,557.12
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,786.57,575.88
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,814.47,592.88
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,837.48,606.81
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,857.63,618.87
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,874.74,630.13
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,888.87,639.54
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,898.83,646.6
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,905.6,651.72
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,904.97,652.53
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,901.11,651.39
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,891.39,646.5
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,878.59,639.67
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,855.54,626.43
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,830.1,611.55
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,804.25,596.42
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,775.98,579.72
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,741.03,556.97
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,700.55,530.13
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,655.2,502.29
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,609.25,472.38
