Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,571.54,446.57
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,532.31,418.41
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,480.84,379.23
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,430.01,338.79
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,366.47,286.7
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,305.27,234.5
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,228.29,168.41
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,158.48,90.63
2018,9,8,18,15,194.5,18.5,4.75,21.45,30.5,73.84,0.0
2018,9,8,18,30,59.0,8.0,4.7,20.6,6.0,0.0,0.0
2018,9,8,18,45,29.5,4.0,4.6,19.7,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,18.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,17.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,9,5,45,91.5,10.5,1.85,13.45,14.5,10.32,0.0
2018,9,9,6,0,183.0,21.0,2.0,13.9,29.0,20.64,0.0
2018,9,9,6,15,318.5,31.0,2.1,14.55,67.5,24.61,13.86
2018,9,9,6,30,454.0,41.0,2.2,15.2,106.0,30.86,21.14
2018,9,9,6,45,533.5,48.5,2.3,15.9,155.5,34.51,24.79
2018,9,9,7,0,613.0,56.0,2.4,16.6,205.0,38.0,28.07
2018,9,9,7,15,664.5,61.0,2.35,17.3,257.5,66.73,34.59
2018,9,9,7,30,716.0,66.0,2.3,18.0,310.0,115.07,61.94
2018,9,9,7,45,752.0,70.0,2.2,18.7,362.5,162.14,96.24
2018,9,9,8,0,788.0,74.0,2.1,19.4,415.0,212.75,137.56
2018,9,9,8,15,812.5,77.0,2.05,20.3,465.0,262.93,180.65
2018,9,9,8,30,837.0,80.0,2.0,21.2,515.0,314.96,225.38
2018,9,9,8,45,855.5,82.0,2.0,22.15,561.0,369.53,271.42
2018,9,9,9,0,874.0,84.0,2.0,23.1,607.0,420.77,313.72
2018,9,9,9,15,885.5,87.0,2.0,24.05,647.5,470.29,353.42
2018,9,9,9,30,897.0,90.0,2.0,25.0,688.0,519.4,391.37
2018,9,9,9,45,903.5,92.0,2.0,25.95,721.5,564.32,424.97
2018,9,9,10,0,910.0,94.0,2.0,26.9,755.0,607.96,456.44
2018,9,9,10,15,863.0,118.5,2.05,27.85,764.5,638.34,477.1
2018,9,9,10,30,816.0,143.0,2.1,28.8,774.0,662.45,492.61
2018,9,9,10,45,816.0,149.0,2.1,29.75,794.0,697.65,515.53
2018,9,9,11,0,816.0,155.0,2.1,30.7,814.0,730.79,536.33
2018,9,9,11,15,862.0,135.5,2.15,31.45,842.0,771.26,562.07
2018,9,9,11,30,908.0,116.0,2.2,32.2,870.0,810.8,586.18
2018,9,9,11,45,925.0,108.5,2.25,32.95,880.5,838.57,602.35
2018,9,9,12,0,942.0,101.0,2.3,33.7,891.0,864.01,617.01
2018,9,9,12,15,938.5,102.0,2.5,33.95,887.0,878.49,627.05
2018,9,9,12,30,935.0,103.0,2.7,34.2,883.0,889.82,635.2
2018,9,9,12,45,927.0,106.5,2.85,34.45,871.5,896.71,640.22
2018,9,9,13,0,919.0,110.0,3.0,34.7,860.0,900.4,643.29
2018,9,9,13,15,914.5,109.0,3.2,34.65,841.5,899.3,644.48
2018,9,9,13,30,910.0,108.0,3.4,34.6,823.0,895.04,643.7
2018,9,9,13,45,901.5,107.5,3.6,34.6,796.5,884.79,638.91
2018,9,9,14,0,893.0,107.0,3.8,34.6,770.0,871.55,632.19
2018,9,9,14,15,882.5,105.5,3.9,34.3,736.5,852.7,622.04
2018,9,9,14,30,872.0,104.0,4.0,34.0,703.0,831.15,610.07
2018,9,9,14,45,857.5,102.0,4.1,33.7,663.5,807.69,596.74
2018,9,9,15,0,843.0,100.0,4.2,33.4,624.0,777.66,578.8
2018,9,9,15,15,825.0,97.5,4.2,33.4,579.5,742.36,556.0
2018,9,9,15,30,807.0,95.0,4.2,33.4,535.0,705.4,531.84
2018,9,9,15,45,782.0,91.5,4.4,32.2,486.0,661.0,505.06
2018,9,9,16,0,757.0,88.0,4.6,31.0,437.0,615.88,475.86
2018,9,9,16,15,723.5,83.5,4.65,30.1,385.5,566.32,440.97
2018,9,9,16,30,690.0,79.0,4.7,29.2,334.0,515.07,403.55
2018,9,9,16,45,643.0,73.0,4.8,28.25,282.0,455.47,358.4
2018,9,9,17,0,596.0,67.0,4.9,27.3,230.0,398.25,313.18
2018,9,9,17,15,525.0,59.0,4.85,26.05,180.0,330.21,257.83
2018,9,9,17,30,454.0,51.0,4.8,24.8,130.0,267.42,204.81
2018,9,9,17,45,348.0,39.5,4.8,23.6,88.0,193.48,141.58
2018,9,9,18,0,242.0,28.0,4.8,22.4,46.0,125.35,63.48
2018,9,9,18,15,139.0,16.5,4.7,21.55,25.0,55.37,0.0
2018,9,9,18,30,36.0,5.0,4.6,20.7,4.0,0.0,0.0
2018,9,9,18,45,18.0,2.5,4.55,19.9,2.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,19.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,18.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,17.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,5,45,81.0,9.5,2.05,13.3,13.0,0.0,0.0
2018,9,10,6,0,162.0,19.0,2.2,13.7,26.0,18.68,0.0
2018,9,10,6,15,287.0,30.5,2.25,14.35,63.0,24.3,13.3
2018,9,10,6,30,412.0,42.0,2.3,15.0,100.0,32.0,22.09
2018,9,10,6,45,490.0,50.5,2.3,15.7,147.5,36.45,26.5
2018,9,10,7,0,568.0,59.0,2.3,16.4,195.0,40.68,30.45
2018,9,10,7,15,620.0,65.0,2.15,17.1,246.5,66.6,36.42
2018,9,10,7,30,672.0,71.0,2.0,17.8,298.0,110.13,59.94
2018,9,10,7,45,707.5,76.0,1.8,18.5,349.5,155.88,93.03
2018,9,10,8,0,743.0,81.0,1.6,19.2,401.0,208.24,135.42
2018,9,10,8,15,770.0,85.0,1.55,20.1,451.0,257.56,177.26
2018,9,10,8,30,797.0,89.0,1.5,21.0,501.0,309.04,221.01
2018,9,10,8,45,816.0,92.0,1.4,21.9,546.5,358.8,262.8
2018,9,10,9,0,835.0,95.0,1.3,22.8,592.0,409.44,303.97
2018,9,10,9,15,852.0,97.0,1.3,23.75,634.0,458.93,343.14
2018,9,10,9,30,869.0,99.0,1.3,24.7,676.0,511.64,383.15
2018,9,10,9,45,885.5,98.0,1.35,25.6,712.5,557.92,417.64
2018,9,10,10,0,902.0,97.0,1.4,26.5,749.0,603.74,450.73
2018,9,10,10,15,909.5,98.5,1.45,27.35,777.5,645.73,480.16
2018,9,10,10,30,917.0,100.0,1.5,28.2,806.0,686.13,507.66
2018,9,10,10,45,922.0,101.0,1.6,29.0,827.0,722.6,532.18
2018,9,10,11,0,927.0,102.0,1.7,29.8,848.0,756.95,553.43
2018,9,10,11,15,930.5,102.0,1.8,30.55,861.0,786.96,571.74
2018,9,10,11,30,934.0,102.0,1.9,31.3,874.0,814.45,588.31
2018,9,10,11,45,935.0,102.5,1.95,32.0,879.5,837.81,601.81
2018,9,10,12,0,936.0,103.0,2.0,32.7,885.0,858.31,613.46
2018,9,10,12,15,932.0,104.5,2.1,33.25,881.0,872.75,622.07
2018,9,10,12,30,928.0,106.0,2.2,33.8,877.0,884.05,628.78
2018,9,10,12,45,918.5,109.0,2.3,34.3,864.0,889.08,631.72
2018,9,10,13,0,909.0,112.0,2.4,34.8,851.0,890.92,632.75
2018,9,10,13,15,904.0,111.0,2.5,34.95,832.0,889.33,632.63
2018,9,10,13,30,899.0,110.0,2.6,35.1,813.0,884.61,630.62
2018,9,10,13,45,891.0,109.5,2.75,35.3,787.0,874.8,625.66
2018,9,10,14,0,883.0,109.0,2.9,35.5,761.0,862.04,618.82
2018,9,10,14,15,872.5,108.0,3.05,35.35,728.0,843.82,609.32
2018,9,10,14,30,862.0,107.0,3.2,35.2,695.0,827.29,600.89
2018,9,10,14,45,847.5,105.0,3.35,35.05,655.5,799.7,584.98
2018,9,10,15,0,833.0,103.0,3.5,34.9,616.0,769.87,567.42
2018,9,10,15,15,814.5,100.0,3.5,34.9,571.5,733.89,544.45
2018,9,10,15,30,796.0,97.0,3.5,34.9,527.0,696.3,520.16
2018,9,10,15,45,769.5,93.0,3.8,34.0,477.5,650.66,492.6
2018,9,10,16,0,743.0,89.0,4.1,33.1,428.0,604.42,462.3
2018,9,10,16,15,708.0,84.0,4.25,32.05,376.5,554.03,427.49
2018,9,10,16,30,673.0,79.0,4.4,31.0,325.0,501.98,390.06
2018,9,10,16,45,624.5,73.0,4.55,29.95,273.5,442.4,345.32
2018,9,10,17,0,576.0,67.0,4.7,28.9,222.0,385.34,300.65
2018,9,10,17,15,503.5,59.0,4.85,27.3,173.0,317.75,246.46
2018,9,10,17,30,431.0,51.0,5.0,25.7,124.0,255.53,194.45
2018,9,10,17,45,320.5,39.5,5.2,24.1,83.0,181.39,131.35
2018,9,10,18,0,210.0,28.0,5.4,22.5,42.0,114.05,47.65
2018,9,10,18,15,117.5,16.5,5.35,21.5,23.0,48.79,0.0
2018,9,10,18,30,25.0,5.0,5.3,20.5,4.0,0.0,0.0
2018,9,10,18,45,12.5,2.5,5.25,19.55,2.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,18.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,18.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,17.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,16.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.5,2.75,13.15,13.0,0.0,0.0
2018,9,11,6,0,172.0,19.0,2.9,13.4,26.0,18.68,0.0
2018,9,11,6,15,302.5,30.0,2.9,14.0,63.0,24.01,12.71
2018,9,11,6,30,433.0,41.0,2.9,14.6,100.0,31.25,21.42
2018,9,11,6,45,508.5,49.0,2.95,15.15,148.0,35.29,25.51
2018,9,11,7,0,584.0,57.0,3.0,15.7,196.0,39.16,29.17
2018,9,11,7,15,633.0,63.5,2.9,16.65,247.0,64.02,34.92
2018,9,11,7,30,682.0,70.0,2.8,17.6,298.0,108.27,58.43
2018,9,11,7,45,710.5,76.0,2.7,18.5,348.0,154.35,91.8
2018,9,11,8,0,739.0,82.0,2.6,19.4,398.0,206.39,134.2
2018,9,11,8,15,762.0,87.0,2.55,20.3,446.5,255.37,176.11
2018,9,11,8,30,785.0,92.0,2.5,21.2,495.0,306.12,219.72
2018,9,11,8,45,798.5,97.5,2.5,22.05,539.5,355.64,262.08
2018,9,11,9,0,812.0,103.0,2.5,22.9,584.0,405.54,303.63
2018,9,11,9,15,825.0,106.5,2.55,23.7,624.0,453.56,342.7
2018,9,11,9,30,838.0,110.0,2.6,24.5,664.0,501.47,380.46
2018,9,11,9,45,843.5,114.0,2.7,25.25,696.5,545.58,414.48
2018,9,11,10,0,849.0,118.0,2.8,26.0,729.0,588.51,446.62
2018,9,11,10,15,856.0,120.0,2.9,26.65,756.5,629.11,476.44
2018,9,11,10,30,863.0,122.0,3.0,27.3,784.0,669.5,505.33
2018,9,11,10,45,866.5,124.5,3.1,27.9,804.0,704.65,530.01
2018,9,11,11,0,870.0,127.0,3.2,28.5,824.0,737.75,552.46
2018,9,11,11,15,875.0,127.5,3.3,29.0,838.5,767.88,571.94
2018,9,11,11,30,880.0,128.0,3.4,29.5,853.0,795.73,589.8
2018,9,11,11,45,883.0,128.0,3.55,30.0,859.0,819.13,604.82
2018,9,11,12,0,886.0,128.0,3.7,30.5,865.0,839.91,618.1
2018,9,11,12,15,897.5,121.0,3.8,30.85,865.5,858.0,629.76
2018,9,11,12,30,909.0,114.0,3.9,31.2,866.0,873.33,639.64
2018,9,11,12,45,930.5,101.0,4.05,31.55,862.0,888.01,649.43
2018,9,11,13,0,952.0,88.0,4.2,31.9,858.0,899.51,657.19
2018,9,11,13,15,948.0,87.0,4.35,31.8,839.0,898.57,657.99
2018,9,11,13,30,944.0,86.0,4.5,31.7,820.0,894.36,656.78
2018,9,11,13,45,938.5,84.5,4.65,31.65,794.0,885.11,652.15
2018,9,11,14,0,933.0,83.0,4.8,31.6,768.0,872.7,645.81
2018,9,11,14,15,924.5,82.0,4.95,31.15,735.0,855.29,637.17
2018,9,11,14,30,916.0,81.0,5.1,30.7,702.0,834.99,626.5
2018,9,11,14,45,905.5,78.5,5.25,30.2,663.0,808.71,611.64
2018,9,11,15,0,895.0,76.0,5.4,29.7,624.0,779.89,594.78
2018,9,11,15,15,879.0,74.0,5.4,29.7,579.0,745.2,571.65
2018,9,11,15,30,863.0,72.0,5.4,29.7,534.0,708.67,547.02
2018,9,11,15,45,842.5,69.5,5.6,28.15,486.0,666.87,522.14
2018,9,11,16,0,822.0,67.0,5.8,26.6,438.0,628.06,498.2
2018,9,11,16,15,793.0,63.5,5.8,25.6,386.5,577.89,461.6
2018,9,11,16,30,764.0,60.0,5.8,24.6,335.0,527.83,423.72
2018,9,11,16,45,721.0,55.5,5.75,23.6,282.5,469.38,377.58
2018,9,11,17,0,678.0,51.0,5.7,22.6,230.0,412.85,331.07
2018,9,11,17,15,608.0,46.0,5.55,21.6,179.5,345.56,274.0
2018,9,11,17,30,538.0,41.0,5.4,20.6,129.0,286.71,221.79
2018,9,11,17,45,394.5,32.5,5.25,19.65,84.5,199.87,145.72
2018,9,11,18,0,251.0,24.0,5.1,18.7,40.0,119.37,35.69
2018,9,11,18,15,125.5,12.0,5.0,18.15,20.0,46.04,0.0
2018,9,11,18,30,0.0,0.0,4.9,17.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,17.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,16.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,12,5,45,54.5,8.0,3.35,13.55,10.0,0.0,0.0
2018,9,12,6,0,109.0,16.0,3.4,13.7,20.0,15.73,0.0
2018,9,12,6,15,189.5,30.0,3.5,14.25,50.0,23.38,11.76
2018,9,12,6,30,270.0,44.0,3.6,14.8,80.0,33.48,23.26
2018,9,12,6,45,334.0,56.5,3.7,15.35,121.0,41.86,31.23
2018,9,12,7,0,398.0,69.0,3.8,15.9,162.0,49.82,38.54
2018,9,12,7,15,403.0,85.0,3.8,16.6,199.5,74.11,48.93
2018,9,12,7,30,408.0,101.0,3.8,17.3,237.0,110.75,71.56
2018,9,12,7,45,372.5,125.0,3.75,18.0,264.5,149.17,102.44
2018,9,12,8,0,337.0,149.0,3.7,18.7,292.0,188.68,136.42
2018,9,12,8,15,294.0,180.5,3.65,19.55,316.0,224.09,167.44
2018,9,12,8,30,251.0,212.0,3.6,20.4,340.0,255.34,194.38
2018,9,12,8,45,325.5,215.5,3.55,21.2,397.5,298.57,227.58
2018,9,12,9,0,400.0,219.0,3.5,22.0,455.0,344.93,263.51
2018,9,12,9,15,514.0,198.5,3.5,22.65,523.0,397.3,304.2
2018,9,12,9,30,628.0,178.0,3.5,23.3,591.0,458.32,351.53
2018,9,12,9,45,570.5,204.5,3.5,24.0,595.0,482.04,369.74
2018,9,12,10,0,513.0,231.0,3.5,24.7,599.0,499.58,382.48
2018,9,12,10,15,375.0,291.0,3.65,25.1,565.5,495.65,378.03
2018,9,12,10,30,237.0,351.0,3.8,25.5,532.0,480.65,364.49
2018,9,12,10,45,353.5,328.0,3.9,25.9,606.0,547.31,415.12
2018,9,12,11,0,470.0,305.0,4.0,26.3,680.0,621.58,470.34
2018,9,12,11,15,471.0,310.5,4.1,26.4,691.5,644.29,486.5
2018,9,12,11,30,472.0,316.0,4.2,26.5,703.0,665.79,501.94
2018,9,12,11,45,433.5,314.5,4.35,26.65,671.5,648.51,489.34
2018,9,12,12,0,395.0,313.0,4.5,26.8,640.0,628.24,474.66
2018,9,12,12,15,267.0,326.5,4.6,26.8,547.0,544.01,411.79
2018,9,12,12,30,139.0,340.0,4.7,26.8,454.0,454.31,343.55
2018,9,12,12,45,279.5,333.0,4.75,26.8,559.0,572.83,434.4
2018,9,12,13,0,420.0,326.0,4.8,26.8,664.0,693.44,523.94
2018,9,12,13,15,465.0,300.5,4.9,26.65,666.5,710.09,537.82
2018,9,12,13,30,510.0,275.0,5.0,26.5,669.0,724.57,550.76
2018,9,12,13,45,350.0,288.5,5.05,26.4,555.0,598.01,457.24
2018,9,12,14,0,190.0,302.0,5.1,26.3,441.0,471.79,361.61
2018,9,12,14,15,149.0,296.0,5.15,25.8,402.0,431.85,332.36
2018,9,12,14,30,108.0,290.0,5.2,25.3,363.0,392.48,302.84
2018,9,12,14,45,114.0,269.0,5.25,24.8,342.0,374.84,291.13
2018,9,12,15,0,120.0,248.0,5.3,24.3,321.0,356.34,278.57
2018,9,12,15,15,162.5,233.5,5.3,24.3,324.5,371.35,292.03
2018,9,12,15,30,205.0,219.0,5.3,24.3,328.0,383.64,303.21
2018,9,12,15,45,166.5,199.5,5.35,22.8,282.5,331.55,264.14
2018,9,12,16,0,128.0,180.0,5.4,21.3,237.0,281.26,225.61
2018,9,12,16,15,156.5,156.0,5.35,20.65,217.5,269.31,217.62
2018,9,12,16,30,185.0,132.0,5.3,20.0,198.0,254.58,206.79
2018,9,12,16,45,213.5,111.5,5.25,19.3,176.0,248.21,201.93
2018,9,12,17,0,242.0,91.0,5.2,18.6,154.0,231.41,187.62
2018,9,12,17,15,197.5,73.5,5.05,18.1,117.0,182.04,145.18
2018,9,12,17,30,153.0,56.0,4.9,17.6,80.0,136.27,105.24
2018,9,12,17,45,103.0,38.5,4.75,17.05,52.0,92.33,65.77
2018,9,12,18,0,53.0,21.0,4.6,16.5,24.0,46.65,2.25
2018,9,12,18,15,26.5,10.5,4.5,16.3,12.0,17.44,0.0
2018,9,12,18,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,13,5,45,49.0,7.5,3.45,13.9,9.0,0.0,0.0
2018,9,13,6,0,98.0,15.0,3.6,14.1,18.0,14.74,0.0
2018,9,13,6,15,186.0,29.0,3.7,14.6,48.5,22.62,10.64
2018,9,13,6,30,274.0,43.0,3.8,15.1,79.0,32.75,22.54
2018,9,13,6,45,405.5,50.0,3.95,15.6,130.5,36.52,26.48
2018,9,13,7,0,537.0,57.0,4.1,16.1,182.0,39.48,29.37
2018,9,13,7,15,616.5,59.5,4.05,16.7,236.5,56.71,30.96
2018,9,13,7,30,696.0,62.0,4.0,17.3,291.0,102.08,53.6
2018,9,13,7,45,731.0,65.5,3.95,17.9,341.5,147.25,85.46
2018,9,13,8,0,766.0,69.0,3.9,18.5,392.0,195.82,124.99
2018,9,13,8,15,791.0,72.0,3.85,19.15,441.0,244.76,167.52
2018,9,13,8,30,816.0,75.0,3.8,19.8,490.0,295.61,212.22
2018,9,13,8,45,835.0,77.0,3.75,20.45,535.0,349.1,258.73
2018,9,13,9,0,854.0,79.0,3.7,21.1,580.0,399.31,301.76
2018,9,13,9,15,866.5,81.5,3.65,21.7,620.0,447.68,342.35
2018,9,13,9,30,879.0,84.0,3.6,22.3,660.0,495.74,381.44
2018,9,13,9,45,886.5,86.5,3.6,22.95,693.5,540.68,417.02
2018,9,13,10,0,894.0,89.0,3.6,23.6,727.0,584.45,450.62
2018,9,13,10,15,901.5,90.5,3.6,23.95,755.0,625.91,482.13
2018,9,13,10,30,909.0,92.0,3.6,24.3,783.0,665.8,511.73
2018,9,13,10,45,914.0,93.0,3.6,24.7,803.5,701.78,537.75
2018,9,13,11,0,919.0,94.0,3.6,25.1,824.0,735.65,560.34
2018,9,13,11,15,922.0,94.5,3.75,25.3,837.0,765.31,580.75
2018,9,13,11,30,925.0,95.0,3.9,25.5,850.0,792.44,599.4
2018,9,13,11,45,926.5,95.5,4.0,25.65,855.5,815.75,615.31
2018,9,13,12,0,928.0,96.0,4.1,25.8,861.0,836.23,629.33
2018,9,13,12,15,930.5,94.5,4.2,25.85,859.0,852.6,640.84
2018,9,13,12,30,933.0,93.0,4.3,25.9,857.0,865.94,650.4
2018,9,13,12,45,935.0,90.0,4.45,25.9,847.0,874.24,656.96
2018,9,13,13,0,937.0,87.0,4.6,25.9,837.0,879.33,661.66
2018,9,13,13,15,933.0,86.5,4.7,25.8,818.5,878.74,662.72
2018,9,13,13,30,929.0,86.0,4.8,25.7,800.0,874.95,661.7
2018,9,13,13,45,923.5,85.0,4.9,25.55,774.5,866.19,657.47
2018,9,13,14,0,918.0,84.0,5.0,25.4,749.0,854.33,651.17
2018,9,13,14,15,904.0,84.0,5.0,25.15,714.5,833.6,638.37
2018,9,13,14,30,890.0,84.0,5.0,24.9,680.0,810.23,623.73
2018,9,13,14,45,870.5,84.5,5.05,24.65,639.0,780.66,604.84
2018,9,13,15,0,851.0,85.0,5.1,24.4,598.0,749.08,584.37
2018,9,13,15,15,799.5,89.0,5.1,24.4,542.5,700.28,550.21
2018,9,13,15,30,748.0,93.0,5.1,24.4,487.0,647.47,512.66
2018,9,13,15,45,705.0,93.0,5.05,23.65,436.0,598.89,478.07
2018,9,13,16,0,662.0,93.0,5.0,22.9,385.0,549.07,441.07
2018,9,13,16,15,618.5,89.0,4.85,22.35,335.5,495.4,399.67
2018,9,13,16,30,575.0,85.0,4.7,21.8,286.0,443.24,358.37
2018,9,13,16,45,500.5,78.5,4.6,21.3,233.0,373.5,301.9
2018,9,13,17,0,426.0,72.0,4.5,20.8,180.0,306.01,245.89
2018,9,13,17,15,373.5,60.0,4.15,20.05,138.5,251.06,198.76
2018,9,13,17,30,321.0,48.0,3.8,19.3,97.0,200.42,154.02
2018,9,13,17,45,214.0,34.5,3.4,18.55,62.0,133.32,94.14
2018,9,13,18,0,107.0,21.0,3.0,17.8,27.0,67.14,0.0
2018,9,13,18,15,53.5,10.5,2.95,17.35,13.5,24.45,0.0
2018,9,13,18,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,14,5,45,31.5,6.5,1.9,11.8,7.5,0.0,0.0
2018,9,14,6,0,63.0,13.0,2.0,12.2,15.0,12.78,0.0
2018,9,14,6,15,120.5,29.0,2.2,12.95,41.5,24.11,11.16
2018,9,14,6,30,178.0,45.0,2.4,13.7,68.0,34.45,24.1
2018,9,14,6,45,238.0,60.5,2.65,14.45,106.0,45.23,34.25
2018,9,14,7,0,298.0,76.0,2.9,15.2,144.0,55.46,43.61
2018,9,14,7,15,464.0,75.0,2.8,15.8,212.0,64.53,41.25
2018,9,14,7,30,630.0,74.0,2.7,16.4,280.0,101.95,56.55
2018,9,14,7,45,723.5,67.5,2.65,17.0,341.5,146.03,85.02
2018,9,14,8,0,817.0,61.0,2.6,17.6,403.0,200.23,126.51
2018,9,14,8,15,739.0,85.0,2.5,18.25,423.0,242.08,166.92
2018,9,14,8,30,661.0,109.0,2.4,18.9,443.0,276.58,200.84
2018,9,14,8,45,632.0,131.5,2.3,19.55,474.5,321.09,239.95
2018,9,14,9,0,603.0,154.0,2.2,20.2,506.0,362.37,275.02
2018,9,14,9,15,635.0,158.0,2.15,20.95,551.5,409.56,312.78
2018,9,14,9,30,667.0,162.0,2.1,21.7,597.0,458.74,351.06
2018,9,14,9,45,716.5,153.0,2.05,22.45,642.5,506.75,387.66
2018,9,14,10,0,766.0,144.0,2.0,23.2,688.0,559.53,426.78
2018,9,14,10,15,669.0,191.5,2.0,23.9,680.0,575.47,437.01
2018,9,14,10,30,572.0,239.0,2.0,24.6,672.0,585.24,442.07
2018,9,14,10,45,511.5,273.0,2.0,25.3,668.0,598.77,449.77
2018,9,14,11,0,451.0,307.0,2.0,26.0,664.0,607.49,453.59
2018,9,14,11,15,526.0,279.5,2.1,26.4,702.0,652.1,486.38
2018,9,14,11,30,601.0,252.0,2.2,26.8,740.0,698.93,520.15
2018,9,14,11,45,647.0,232.5,2.25,27.15,761.0,732.24,543.62
2018,9,14,12,0,693.0,213.0,2.3,27.5,782.0,765.03,566.66
2018,9,14,12,15,702.5,207.0,2.45,27.7,782.0,780.64,578.14
2018,9,14,12,30,712.0,201.0,2.6,27.9,782.0,794.07,588.26
2018,9,14,12,45,692.5,206.5,2.7,28.1,765.0,792.69,587.38
2018,9,14,13,0,673.0,212.0,2.8,28.3,748.0,788.67,584.82
2018,9,14,13,15,709.5,189.5,2.95,28.3,743.0,800.44,594.8
2018,9,14,13,30,746.0,167.0,3.1,28.3,738.0,809.12,602.09
2018,9,14,13,45,731.0,167.0,3.25,28.3,710.5,795.43,594.2
2018,9,14,14,0,716.0,167.0,3.4,28.3,683.0,779.32,584.8
2018,9,14,14,15,685.0,167.5,3.5,28.05,643.0,748.5,565.47
2018,9,14,14,30,654.0,168.0,3.6,27.8,603.0,716.05,544.44
2018,9,14,14,45,624.0,166.0,3.75,27.6,561.0,680.41,520.67
2018,9,14,15,0,594.0,164.0,3.9,27.4,519.0,643.75,495.73
2018,9,14,15,15,551.5,159.5,3.9,27.4,469.5,591.01,457.86
2018,9,14,15,30,509.0,155.0,3.9,27.4,420.0,542.5,422.44
2018,9,14,15,45,538.0,133.5,4.1,26.55,389.5,524.19,412.0
2018,9,14,16,0,567.0,112.0,4.3,25.7,359.0,506.22,400.97
2018,9,14,16,15,409.0,120.0,4.3,25.0,287.0,396.45,315.82
2018,9,14,16,30,251.0,128.0,4.3,24.3,215.0,293.7,234.16
2018,9,14,16,45,157.5,110.5,4.3,23.65,162.0,208.83,165.86
2018,9,14,17,0,64.0,93.0,4.3,23.0,109.0,132.56,103.28
2018,9,14,17,15,46.0,72.5,4.2,22.2,82.5,100.35,76.42
2018,9,14,17,30,28.0,52.0,4.1,21.4,56.0,69.21,50.12
2018,9,14,17,45,16.0,34.0,4.05,20.55,36.0,44.63,27.91
2018,9,14,18,0,4.0,16.0,4.0,19.7,16.0,16.99,0.0
2018,9,14,18,15,2.0,8.0,3.9,19.2,8.0,8.38,0.0
2018,9,14,18,30,0.0,0.0,3.8,18.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,18.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,17.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,15,5,45,85.0,8.0,3.95,13.2,10.5,0.0,0.0
2018,9,15,6,0,170.0,16.0,4.1,13.4,21.0,15.73,0.0
2018,9,15,6,15,310.0,25.5,4.3,13.95,56.5,20.25,7.71
2018,9,15,6,30,450.0,35.0,4.5,14.5,92.0,26.3,16.93
2018,9,15,6,45,534.0,41.5,4.65,15.05,140.0,29.35,20.19
2018,9,15,7,0,618.0,48.0,4.8,15.6,188.0,35.38,25.77
2018,9,15,7,15,670.0,52.5,4.8,16.15,239.5,51.72,28.05
2018,9,15,7,30,722.0,57.0,4.8,16.7,291.0,95.76,48.36
2018,9,15,7,45,757.0,61.0,4.8,17.3,343.0,142.58,80.85
2018,9,15,8,0,792.0,65.0,4.8,17.9,395.0,192.75,121.57
2018,9,15,8,15,817.5,68.0,4.8,18.45,444.5,243.02,165.46
2018,9,15,8,30,843.0,71.0,4.8,19.0,494.0,299.23,214.97
2018,9,15,8,45,861.0,73.0,4.75,19.55,539.5,349.55,259.71
2018,9,15,9,0,879.0,75.0,4.7,20.1,585.0,400.48,304.09
2018,9,15,9,15,891.0,77.5,4.7,20.65,625.5,449.68,346.13
2018,9,15,9,30,903.0,80.0,4.7,21.2,666.0,498.47,386.64
2018,9,15,9,45,910.0,83.0,4.7,21.7,700.0,544.54,423.96
2018,9,15,10,0,917.0,86.0,4.7,22.2,734.0,589.33,459.23
2018,9,15,10,15,925.0,86.5,4.7,22.55,762.0,630.92,491.5
2018,9,15,10,30,933.0,87.0,4.7,22.9,790.0,670.89,521.8
2018,9,15,10,45,939.5,87.0,4.75,23.25,811.0,707.57,549.24
2018,9,15,11,0,946.0,87.0,4.8,23.6,832.0,742.14,573.16
2018,9,15,11,15,949.5,87.0,4.85,23.8,845.0,772.26,593.97
2018,9,15,11,30,953.0,87.0,4.9,24.0,858.0,799.77,612.89
2018,9,15,11,45,955.0,86.5,4.95,24.15,863.0,822.9,628.84
2018,9,15,12,0,957.0,86.0,5.0,24.3,868.0,843.1,642.78
2018,9,15,12,15,956.5,85.5,5.1,24.3,864.5,858.27,653.94
2018,9,15,12,30,956.0,85.0,5.2,24.3,861.0,870.26,663.02
2018,9,15,12,45,954.0,85.0,5.25,24.3,850.0,878.3,669.19
2018,9,15,13,0,952.0,85.0,5.3,24.3,839.0,883.08,673.23
2018,9,15,13,15,949.0,84.5,5.3,24.2,821.0,883.23,674.15
2018,9,15,13,30,946.0,84.0,5.3,24.1,803.0,880.1,672.93
2018,9,15,13,45,939.5,82.5,5.35,24.05,776.0,869.77,666.92
2018,9,15,14,0,933.0,81.0,5.4,24.0,749.0,856.28,658.8
2018,9,15,14,15,924.0,79.5,5.35,23.8,715.5,837.71,647.01
2018,9,15,14,30,915.0,78.0,5.3,23.6,682.0,816.28,633.23
2018,9,15,14,45,904.5,76.5,5.3,23.4,643.5,790.97,616.91
2018,9,15,15,0,894.0,75.0,5.3,23.2,605.0,763.17,598.72
2018,9,15,15,15,877.5,72.5,5.3,23.2,560.0,727.55,574.17
2018,9,15,15,30,861.0,70.0,5.3,23.2,515.0,690.13,548.07
2018,9,15,15,45,839.0,68.0,5.25,22.5,466.5,648.06,519.4
2018,9,15,16,0,817.0,66.0,5.2,21.8,418.0,609.03,491.19
2018,9,15,16,15,787.0,62.0,5.15,21.3,366.5,558.14,452.05
2018,9,15,16,30,757.0,58.0,5.1,20.8,315.0,507.46,411.8
2018,9,15,16,45,711.5,53.5,5.05,20.3,263.0,448.58,363.52
2018,9,15,17,0,666.0,49.0,5.0,19.8,211.0,391.86,315.13
2018,9,15,17,15,590.0,43.5,4.8,19.05,161.0,323.03,255.49
2018,9,15,17,30,514.0,38.0,4.6,18.3,111.0,263.58,201.58
2018,9,15,17,45,370.5,29.5,4.4,17.6,71.0,180.73,122.58
2018,9,15,18,0,227.0,21.0,4.2,16.9,31.0,88.77,0.0
2018,9,15,18,15,113.5,10.5,4.1,16.4,15.5,10.32,0.0
2018,9,15,18,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,16,5,45,94.0,8.5,1.8,11.3,11.0,0.0,0.0
2018,9,16,6,0,188.0,17.0,1.9,11.7,22.0,16.71,0.0
2018,9,16,6,15,333.5,25.5,2.15,12.5,57.5,20.45,7.07
2018,9,16,6,30,479.0,34.0,2.4,13.3,93.0,25.55,16.34
2018,9,16,6,45,563.5,39.5,2.65,14.1,141.5,30.34,21.15
2018,9,16,7,0,648.0,45.0,2.9,14.9,190.0,32.82,23.58
2018,9,16,7,15,699.0,49.5,2.8,15.55,242.0,47.76,25.59
2018,9,16,7,30,750.0,54.0,2.7,16.2,294.0,93.14,45.71
2018,9,16,7,45,784.5,57.0,2.6,16.85,346.0,140.42,77.94
2018,9,16,8,0,819.0,60.0,2.5,17.5,398.0,195.19,122.03
2018,9,16,8,15,842.5,63.0,2.45,18.15,448.0,246.25,166.21
2018,9,16,8,30,866.0,66.0,2.4,18.8,498.0,298.9,212.43
2018,9,16,8,45,883.5,67.5,2.35,19.5,543.5,349.64,256.88
2018,9,16,9,0,901.0,69.0,2.3,20.2,589.0,400.89,300.71
2018,9,16,9,15,913.5,70.5,2.25,20.8,629.5,450.32,342.02
2018,9,16,9,30,926.0,72.0,2.2,21.4,670.0,499.33,381.61
2018,9,16,9,45,935.5,73.5,2.2,22.0,705.0,546.16,418.42
2018,9,16,10,0,945.0,75.0,2.2,22.6,740.0,591.85,453.2
2018,9,16,10,15,952.0,76.0,2.2,23.15,768.0,634.26,484.63
2018,9,16,10,30,959.0,77.0,2.2,23.7,796.0,674.9,513.92
2018,9,16,10,45,963.5,77.5,2.2,24.25,816.5,711.47,539.48
2018,9,16,11,0,968.0,78.0,2.2,24.8,837.0,745.73,561.29
2018,9,16,11,15,971.0,78.0,2.25,25.2,849.5,775.97,580.81
2018,9,16,11,30,974.0,78.0,2.3,25.6,862.0,803.5,598.43
2018,9,16,11,45,975.0,78.5,2.35,26.0,867.0,827.17,613.4
2018,9,16,12,0,976.0,79.0,2.4,26.4,872.0,847.82,626.38
2018,9,16,12,15,974.0,79.5,2.5,26.65,868.5,862.96,636.5
2018,9,16,12,30,972.0,80.0,2.6,26.9,865.0,874.84,644.58
2018,9,16,12,45,968.0,80.5,2.7,27.15,853.0,881.79,649.5
2018,9,16,13,0,964.0,81.0,2.8,27.4,841.0,885.4,652.35
2018,9,16,13,15,959.5,80.5,2.9,27.45,821.5,884.22,652.67
2018,9,16,13,30,955.0,80.0,3.0,27.5,802.0,879.73,650.91
2018,9,16,13,45,948.0,79.0,3.1,27.55,775.0,869.38,645.34
2018,9,16,14,0,941.0,78.0,3.2,27.6,748.0,855.86,637.72
2018,9,16,14,15,931.5,77.5,3.35,27.4,714.5,837.83,627.98
2018,9,16,14,30,922.0,77.0,3.5,27.2,681.0,816.94,616.23
2018,9,16,14,45,909.0,75.5,3.65,27.05,641.0,789.54,599.71
2018,9,16,15,0,896.0,74.0,3.8,26.9,601.0,759.73,581.33
2018,9,16,15,15,879.0,72.0,3.8,26.9,556.0,724.26,557.76
2018,9,16,15,30,862.0,70.0,3.8,26.9,511.0,687.03,532.7
2018,9,16,15,45,837.0,67.5,4.05,26.0,461.0,642.38,504.34
2018,9,16,16,0,812.0,65.0,4.3,25.1,411.0,600.94,475.95
2018,9,16,16,15,778.5,61.5,4.35,24.35,359.0,548.8,437.26
2018,9,16,16,30,745.0,58.0,4.4,23.6,307.0,497.15,397.54
2018,9,16,16,45,695.5,53.5,4.45,22.9,255.0,436.83,349.28
2018,9,16,17,0,646.0,49.0,4.5,22.2,203.0,379.02,301.0
2018,9,16,17,15,554.0,43.5,4.4,21.25,152.5,307.47,240.18
2018,9,16,17,30,462.0,38.0,4.3,20.3,102.0,240.83,181.65
2018,9,16,17,45,333.0,29.0,4.2,19.4,65.0,165.5,107.05
2018,9,16,18,0,204.0,20.0,4.1,18.5,28.0,79.91,0.0
2018,9,16,18,15,102.0,10.0,4.0,17.9,14.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,17,5,45,87.0,8.0,2.05,12.45,10.0,0.0,0.0
2018,9,17,6,0,174.0,16.0,2.1,12.8,20.0,15.73,0.0
2018,9,17,6,15,317.0,25.0,2.4,13.55,54.5,20.13,5.78
2018,9,17,6,30,460.0,34.0,2.7,14.3,89.0,25.72,16.32
2018,9,17,6,45,544.5,40.0,3.0,15.05,137.0,30.99,21.59
2018,9,17,7,0,629.0,46.0,3.3,15.8,185.0,33.87,24.4
2018,9,17,7,15,680.5,50.5,3.25,16.35,236.5,46.37,25.96
2018,9,17,7,30,732.0,55.0,3.2,16.9,288.0,90.67,44.72
2018,9,17,7,45,766.5,58.0,3.15,17.45,339.0,136.92,75.78
2018,9,17,8,0,801.0,61.0,3.1,18.0,390.0,186.46,115.42
2018,9,17,8,15,825.5,63.5,3.05,18.6,439.0,240.52,161.94
2018,9,17,8,30,850.0,66.0,3.0,19.2,488.0,292.1,207.33
2018,9,17,8,45,867.5,68.5,3.0,19.8,533.5,342.88,252.07
2018,9,17,9,0,885.0,71.0,3.0,20.4,579.0,394.21,296.36
2018,9,17,9,15,895.5,73.5,3.0,20.95,618.5,442.93,337.61
2018,9,17,9,30,906.0,76.0,3.0,21.5,658.0,491.09,377.17
2018,9,17,9,45,910.5,80.0,3.0,22.1,691.5,536.82,413.56
2018,9,17,10,0,915.0,84.0,3.0,22.7,725.0,581.07,447.69
2018,9,17,10,15,922.5,85.0,3.05,23.2,752.5,622.62,479.24
2018,9,17,10,30,930.0,86.0,3.1,23.7,780.0,662.52,508.79
2018,9,17,10,45,935.0,87.0,3.2,24.25,801.0,698.93,535.25
2018,9,17,11,0,940.0,88.0,3.3,24.8,822.0,733.15,558.5
2018,9,17,11,15,943.5,88.0,3.4,25.15,834.5,762.98,578.49
2018,9,17,11,30,947.0,88.0,3.5,25.5,847.0,790.21,596.64
2018,9,17,11,45,948.0,88.0,3.6,25.8,851.5,812.81,611.69
2018,9,17,12,0,949.0,88.0,3.7,26.1,856.0,832.47,624.76
2018,9,17,12,15,947.5,88.5,3.85,26.2,852.5,847.61,635.55
2018,9,17,12,30,946.0,89.0,4.0,26.3,849.0,859.59,644.29
2018,9,17,12,45,942.0,89.5,4.15,26.4,837.0,866.33,649.58
2018,9,17,13,0,938.0,90.0,4.3,26.5,825.0,869.82,652.78
2018,9,17,13,15,934.0,89.0,4.45,26.35,806.0,868.5,653.46
2018,9,17,13,30,930.0,88.0,4.6,26.2,787.0,863.96,652.22
2018,9,17,13,45,924.5,86.5,4.75,26.1,761.0,854.46,647.7
2018,9,17,14,0,919.0,85.0,4.9,26.0,735.0,841.84,641.07
2018,9,17,14,15,910.0,83.5,4.95,25.6,701.5,823.41,630.56
2018,9,17,14,30,901.0,82.0,5.0,25.2,668.0,802.15,618.05
2018,9,17,14,45,889.0,79.5,5.1,24.85,628.5,774.82,601.23
2018,9,17,15,0,877.0,77.0,5.2,24.5,589.0,745.08,582.48
2018,9,17,15,15,859.5,75.0,5.2,24.5,544.0,709.76,558.19
2018,9,17,15,30,842.0,73.0,5.2,24.5,499.0,672.77,532.43
2018,9,17,15,45,820.5,69.5,5.25,23.35,451.0,633.95,507.24
2018,9,17,16,0,799.0,66.0,5.3,22.2,403.0,590.18,476.0
2018,9,17,16,15,767.5,62.5,5.25,21.5,352.5,539.79,437.31
2018,9,17,16,30,736.0,59.0,5.2,20.8,302.0,489.78,397.53
2018,9,17,16,45,688.0,54.5,5.1,20.05,250.5,430.76,349.01
2018,9,17,17,0,640.0,50.0,5.0,19.3,199.0,374.11,300.51
2018,9,17,17,15,557.5,43.5,4.8,18.5,149.5,306.35,241.41
2018,9,17,17,30,475.0,37.0,4.6,17.7,100.0,242.46,183.69
2018,9,17,17,45,332.0,28.0,4.35,16.95,62.5,160.91,99.27
2018,9,17,18,0,189.0,19.0,4.1,16.2,25.0,73.6,0.0
2018,9,17,18,15,94.5,9.5,4.0,15.75,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,18,5,45,67.0,7.5,1.8,11.45,9.0,0.0,0.0
2018,9,18,6,0,134.0,15.0,1.9,11.8,18.0,14.74,0.0
2018,9,18,6,15,270.0,25.5,2.2,12.55,51.0,20.85,4.91
2018,9,18,6,30,406.0,36.0,2.5,13.3,84.0,27.81,18.11
2018,9,18,6,45,496.0,44.0,2.8,14.1,131.5,32.04,22.59
2018,9,18,7,0,586.0,52.0,3.1,14.9,179.0,36.11,26.48
2018,9,18,7,15,642.5,57.0,3.0,15.5,230.5,46.18,27.66
2018,9,18,7,30,699.0,62.0,2.9,16.1,282.0,92.6,48.21
2018,9,18,7,45,736.0,65.0,2.8,16.7,332.5,137.27,77.69
2018,9,18,8,0,773.0,68.0,2.7,17.3,383.0,185.55,115.93
2018,9,18,8,15,798.5,71.5,2.65,17.9,432.0,235.08,158.54
2018,9,18,8,30,824.0,75.0,2.6,18.5,481.0,286.53,203.63
2018,9,18,8,45,843.5,77.0,2.55,19.1,526.5,340.25,250.39
2018,9,18,9,0,863.0,79.0,2.5,19.7,572.0,390.75,293.75
2018,9,18,9,15,877.0,80.5,2.5,20.3,612.0,439.03,334.41
2018,9,18,9,30,891.0,82.0,2.5,20.9,652.0,487.06,373.65
2018,9,18,9,45,901.0,84.0,2.45,21.5,686.5,533.07,409.99
2018,9,18,10,0,911.0,86.0,2.4,22.1,721.0,578.06,444.37
2018,9,18,10,15,918.0,87.5,2.45,22.6,748.5,619.59,475.75
2018,9,18,10,30,925.0,89.0,2.5,23.1,776.0,659.44,505.12
2018,9,18,10,45,930.0,88.5,2.5,23.65,795.0,694.22,529.89
2018,9,18,11,0,935.0,88.0,2.5,24.2,814.0,726.78,551.61
2018,9,18,11,15,937.5,89.0,2.5,24.65,827.0,756.66,570.77
2018,9,18,11,30,940.0,90.0,2.5,25.1,840.0,783.93,588.02
2018,9,18,11,45,941.0,90.0,2.55,25.5,844.0,806.33,602.31
2018,9,18,12,0,942.0,90.0,2.6,25.9,848.0,825.8,614.67
2018,9,18,12,15,940.5,90.5,2.65,26.2,844.5,840.78,624.29
2018,9,18,12,30,939.0,91.0,2.7,26.5,841.0,852.63,631.93
2018,9,18,12,45,934.0,91.5,2.8,26.75,828.5,858.45,636.1
2018,9,18,13,0,929.0,92.0,2.9,27.0,816.0,861.04,638.26
2018,9,18,13,15,924.5,91.5,3.0,27.1,797.0,859.78,638.34
2018,9,18,13,30,920.0,91.0,3.1,27.2,778.0,855.33,636.41
2018,9,18,13,45,914.5,89.5,3.2,27.25,752.0,845.85,631.3
2018,9,18,14,0,909.0,88.0,3.3,27.3,726.0,833.3,624.21
2018,9,18,14,15,899.0,86.5,3.45,27.15,692.5,814.18,613.38
2018,9,18,14,30,889.0,85.0,3.6,27.0,659.0,792.31,600.62
2018,9,18,14,45,875.5,83.0,3.7,26.8,619.0,764.62,583.55
2018,9,18,15,0,862.0,81.0,3.8,26.6,579.0,734.65,564.72
2018,9,18,15,15,843.5,78.5,3.8,26.6,534.5,698.47,540.41
