Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,13.76,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,20.13,6.56
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,34.25,23.49
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,46.86,35.45
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,59.89,47.39
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,79.29,58.64
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,101.58,73.96
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,124.75,90.58
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,139.47,104.21
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,148.21,113.08
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,149.16,116.07
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,143.62,113.14
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,150.25,118.46
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,155.14,122.27
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,188.29,148.24
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,225.24,177.13
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,222.03,174.67
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,218.65,172.33
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,333.31,262.92
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,455.05,355.95
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,492.3,385.17
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,527.8,413.65
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,523.87,411.82
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,516.24,407.18
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,503.59,398.89
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,489.47,389.14
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,475.71,379.36
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,459.88,367.63
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,450.83,360.81
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,437.62,350.28
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,395.06,316.21
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,351.92,281.09
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,263.81,209.63
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,181.29,142.26
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,133.44,102.47
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,84.68,61.89
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,53.87,33.18
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,18.51,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,8.79,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,2.46,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,4.82,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,5.78,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,7.23,0.77
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,8.67,1.75
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,41.5,29.19
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,73.86,55.92
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,63.57,47.92
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,51.2,38.09
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,95.61,73.53
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,146.1,114.43
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,151.92,120.64
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,155.76,124.73
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,118.73,94.27
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,79.16,61.3
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,119.35,94.89
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,160.64,129.23
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,222.86,180.65
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,286.23,232.53
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,286.29,232.76
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,285.92,232.77
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,292.39,238.47
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,302.02,246.71
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,327.66,268.08
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,352.38,288.52
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,302.06,247.66
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,251.04,205.91
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,272.36,223.82
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,296.94,243.68
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,263.62,215.53
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,225.33,183.29
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,212.4,171.42
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,191.59,152.31
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,170.26,132.37
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,149.4,111.75
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,98.69,63.69
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,44.23,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,16.53,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,14.74,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,19.31,3.74
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,31.64,21.36
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,45.96,35.09
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,59.01,47.23
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,78.0,58.29
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,100.45,74.35
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,124.76,92.99
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,150.05,111.69
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,182.46,137.06
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,212.72,160.8
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,249.6,190.6
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,293.2,224.88
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,343.44,265.24
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,372.11,290.34
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,399.52,313.98
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,416.84,329.62
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,431.18,342.42
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,447.17,356.1
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,461.09,367.84
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,496.43,396.52
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,529.92,423.49
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,534.49,427.62
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,536.24,429.56
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,531.75,426.51
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,524.49,421.15
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,511.96,411.51
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,498.96,401.2
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,478.29,384.77
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,455.64,366.38
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,425.6,341.49
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,394.41,315.01
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,354.83,281.3
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,315.53,246.83
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,265.23,203.48
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,220.87,163.44
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,155.77,100.24
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,89.02,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,36.15,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,8.85,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,11.24,0.0
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,18.02,9.51
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,22.58,14.23
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,30.74,21.81
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,39.59,28.31
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,40.07,28.83
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,40.56,29.27
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,48.3,35.87
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,56.04,42.41
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,102.83,80.73
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,152.16,121.01
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,205.27,161.69
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,271.02,213.85
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,298.44,236.75
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,329.9,263.47
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,351.33,282.5
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,371.43,300.16
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,436.54,353.54
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,503.38,407.86
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,474.03,385.02
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,437.38,356.01
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,406.69,331.54
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,369.66,301.58
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,367.65,301.0
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,359.46,295.31
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,317.36,260.73
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,270.0,221.62
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,308.6,253.87
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,339.96,279.3
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,344.91,282.34
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,346.08,281.55
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,323.51,260.72
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,299.4,237.65
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,249.2,193.63
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,202.1,151.18
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,139.24,89.66
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,75.97,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,30.0,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,15.73,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,20.87,0.55
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,24.43,15.24
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,30.71,22.0
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,32.67,24.18
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,53.93,28.62
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,91.63,46.89
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,132.42,74.82
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,172.2,106.9
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,212.87,141.96
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,252.24,177.16
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,293.45,213.81
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,329.69,246.7
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,364.82,278.26
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,383.63,297.33
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,399.09,312.87
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,426.24,336.17
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,452.03,357.92
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,482.3,382.87
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,511.67,406.83
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,523.27,416.93
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,532.03,424.73
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,537.14,429.78
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,539.36,432.42
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,510.99,410.75
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,479.75,386.7
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,465.11,375.91
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,448.39,363.06
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,447.56,362.15
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,444.26,358.57
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,417.51,336.0
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,389.37,311.75
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,350.42,278.67
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,311.71,244.8
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,266.62,205.5
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,223.31,165.89
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,157.63,100.76
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,88.04,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,35.71,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,5.41,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,10.61,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,22.52,13.46
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,33.82,24.71
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,46.87,36.99
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,61.82,48.25
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,82.88,64.97
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,107.28,83.64
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,136.47,104.77
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,169.76,129.78
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,207.2,155.57
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,258.84,194.65
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,303.8,230.84
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,359.29,276.19
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,380.34,296.99
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,398.69,314.87
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,386.32,308.32
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,363.97,292.53
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,362.62,292.5
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,359.87,290.88
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,407.19,329.61
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,455.44,368.66
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,432.3,350.51
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,408.6,331.9
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,392.53,319.51
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,375.09,305.81
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,370.8,302.76
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,364.62,297.96
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,308.64,252.62
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,259.88,212.7
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,232.09,189.84
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,204.43,166.63
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,173.85,140.55
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,139.27,110.83
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,94.74,73.33
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,46.4,32.79
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,28.96,15.55
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,11.58,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,5.9,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,5.9,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,11.58,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,22.21,12.81
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,32.72,23.46
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,43.86,33.96
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,55.01,42.03
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,56.2,43.19
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,57.02,43.91
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,59.92,46.3
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,62.83,48.62
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,73.36,57.43
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,83.81,66.05
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,87.24,68.73
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,90.66,71.4
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,95.51,75.25
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,100.36,79.09
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,103.8,81.82
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,107.25,84.57
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,121.73,96.49
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,136.48,108.59
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,161.78,129.38
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,189.65,152.12
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,184.95,148.2
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,177.42,142.06
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,168.66,135.07
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,159.8,127.99
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,133.78,106.77
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,107.68,85.33
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,87.18,68.46
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,66.76,51.42
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,73.15,56.99
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,80.09,62.94
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,65.54,50.43
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,50.89,37.74
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,39.38,27.75
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,28.0,17.67
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,18.82,8.13
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,9.65,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,4.91,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.93,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,7.71,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,17.82,8.92
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,29.42,20.35
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,28.43,19.95
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,35.97,20.25
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,55.6,35.8
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,66.08,51.71
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,71.49,56.31
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,76.86,60.8
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,100.54,80.35
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,124.12,99.72
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,165.5,132.99
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,209.69,168.58
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,227.27,182.93
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,245.12,197.47
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,222.84,179.66
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,197.14,158.86
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,189.58,152.7
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,181.46,146.01
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,287.07,232.78
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,396.73,320.3
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,441.55,355.62
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,483.28,388.41
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,440.13,354.49
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,392.98,317.38
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,355.76,287.96
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,313.73,254.33
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,292.18,237.3
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,270.09,219.45
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,241.02,195.58
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,212.28,171.63
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,175.35,140.62
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,135.15,106.64
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,107.86,83.22
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,81.52,60.07
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,53.28,31.95
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,19.49,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,9.44,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,9.83,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,16.35,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,22.18,12.31
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,27.76,18.92
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,29.99,21.38
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,45.47,26.6
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,80.42,41.26
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,118.77,66.19
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,157.16,96.32
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,197.08,130.35
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,234.78,164.08
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,272.68,198.31
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,310.17,232.33
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,344.45,263.19
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,375.24,290.7
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,404.36,316.17
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,429.48,338.14
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,452.42,357.85
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,471.69,374.2
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,488.45,388.19
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,500.62,398.86
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,510.1,407.21
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,515.05,411.7
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,517.22,413.86
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,513.53,411.57
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,507.12,407.0
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,495.26,397.92
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,482.89,388.13
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,462.71,372.03
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,440.56,353.96
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,411.99,330.26
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,382.27,304.96
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,344.15,272.33
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,306.24,238.93
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,258.1,197.4
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,215.81,158.97
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,151.46,94.54
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,77.32,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,34.97,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,8.85,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,15.21,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,26.51,15.56
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,37.51,27.6
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,48.56,38.18
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,63.06,46.77
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,88.25,62.52
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,114.63,82.0
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,142.14,102.88
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,170.39,125.4
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,198.57,148.98
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,228.19,173.94
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,255.03,197.04
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,281.7,219.69
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,321.38,250.89
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,366.89,286.87
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,411.03,321.4
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,457.15,357.15
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,476.19,371.9
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,492.71,384.45
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,504.9,394.59
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,514.34,402.42
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,519.46,406.82
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,521.75,408.92
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,518.94,407.72
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,513.38,404.26
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,501.57,395.81
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,489.21,386.6
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,469.29,371.13
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,447.36,353.7
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,417.19,329.44
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,385.89,303.61
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,348.21,271.99
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,310.65,239.49
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,229.52,174.69
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,155.22,114.59
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,110.96,68.93
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,52.94,0.0
2018,12,7,16,45,69.0,8.5,0.95,11.9,11.5,24.19,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
